Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,7,15,21.5,3.5,2.0,11.1,4.0,0.0,0.0
2018,1,22,7,30,43.0,7.0,2.0,11.4,8.0,21.66,0.0
2018,1,22,7,45,145.5,18.0,2.05,11.7,32.5,100.02,51.32
2018,1,22,8,0,248.0,29.0,2.1,12.0,57.0,182.22,142.6
2018,1,22,8,15,398.0,40.5,2.1,12.2,109.0,291.06,238.07
2018,1,22,8,30,548.0,52.0,2.1,12.4,161.0,415.45,343.48
2018,1,22,8,45,318.5,39.5,2.1,12.65,106.5,278.79,234.29
2018,1,22,9,0,89.0,27.0,2.1,12.9,52.0,105.38,87.06
2018,1,22,9,15,44.5,36.5,2.1,13.15,49.0,68.83,55.08
2018,1,22,9,30,0.0,46.0,2.1,13.4,46.0,35.16,24.65
2018,1,22,9,45,0.0,58.0,2.1,13.6,58.0,44.42,32.54
2018,1,22,10,0,0.0,70.0,2.1,13.8,70.0,53.71,40.36
2018,1,22,10,15,46.5,107.0,2.15,14.0,128.5,137.39,112.73
2018,1,22,10,30,93.0,144.0,2.2,14.2,187.0,240.04,198.57
2018,1,22,10,45,109.5,180.5,2.3,14.35,233.5,301.4,247.83
2018,1,22,11,0,126.0,217.0,2.4,14.5,280.0,364.44,297.64
2018,1,22,11,15,166.0,218.5,2.4,14.6,304.0,407.03,331.91
2018,1,22,11,30,206.0,220.0,2.4,14.7,328.0,450.63,366.64
2018,1,22,11,45,275.5,218.5,2.45,14.8,365.5,545.2,440.56
2018,1,22,12,0,345.0,217.0,2.5,14.9,403.0,616.05,495.16
2018,1,22,12,15,317.5,212.5,2.45,14.9,384.0,583.43,469.31
2018,1,22,12,30,290.0,208.0,2.4,14.9,365.0,549.51,443.11
2018,1,22,12,45,209.5,217.5,2.35,14.9,330.0,453.53,367.62
2018,1,22,13,0,129.0,227.0,2.3,14.9,295.0,382.89,310.26
2018,1,22,13,15,128.0,212.5,2.2,14.8,278.5,362.69,295.03
2018,1,22,13,30,127.0,198.0,2.1,14.7,262.0,342.31,279.36
2018,1,22,13,45,271.0,174.0,2.0,14.6,303.5,471.44,385.4
2018,1,22,14,0,415.0,150.0,1.9,14.5,345.0,594.57,482.12
2018,1,22,14,15,551.5,125.0,1.8,14.35,368.5,685.77,551.27
2018,1,22,14,30,688.0,100.0,1.7,14.2,392.0,758.4,604.09
2018,1,22,14,45,709.5,89.0,1.6,14.0,369.0,738.23,589.17
2018,1,22,15,0,731.0,78.0,1.5,13.8,346.0,714.02,572.07
2018,1,22,15,15,567.0,85.5,1.5,13.8,279.5,566.7,462.57
2018,1,22,15,30,403.0,93.0,1.5,13.8,213.0,424.01,350.35
2018,1,22,15,45,253.0,87.5,1.15,12.9,159.0,281.27,234.0
2018,1,22,16,0,103.0,82.0,0.8,12.0,105.0,158.42,130.15
2018,1,22,16,15,72.0,65.0,0.85,11.5,79.5,117.31,94.74
2018,1,22,16,30,41.0,48.0,0.9,11.0,54.0,69.96,53.49
2018,1,22,16,45,27.5,31.5,0.9,10.5,35.0,44.63,29.76
2018,1,22,17,0,14.0,15.0,0.9,10.0,16.0,18.3,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.8,8.0,8.38,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,7,15,41.5,7.0,0.7,7.3,8.0,0.0,0.0
2018,1,23,7,30,83.0,14.0,0.7,7.5,16.0,42.05,0.0
2018,1,23,7,45,117.5,26.0,0.75,7.65,36.0,100.67,55.74
2018,1,23,8,0,152.0,38.0,0.8,7.8,56.0,142.46,112.33
2018,1,23,8,15,208.5,54.0,0.8,8.05,89.5,199.99,164.78
2018,1,23,8,30,265.0,70.0,0.8,8.3,123.0,263.29,220.33
2018,1,23,8,45,406.0,74.5,0.8,8.55,177.5,372.36,312.62
2018,1,23,9,0,547.0,79.0,0.8,8.8,232.0,501.17,416.64
2018,1,23,9,15,638.0,78.0,0.85,9.2,282.0,594.26,488.76
2018,1,23,9,30,729.0,77.0,0.9,9.6,332.0,692.49,560.62
2018,1,23,9,45,764.0,77.5,0.95,10.05,369.0,746.33,597.59
2018,1,23,10,0,799.0,78.0,1.0,10.5,406.0,805.96,638.33
2018,1,23,10,15,817.5,80.0,1.05,10.95,436.5,852.27,668.75
2018,1,23,10,30,836.0,82.0,1.1,11.4,467.0,896.84,697.62
2018,1,23,10,45,849.0,83.0,1.2,11.85,491.0,932.96,721.2
2018,1,23,11,0,862.0,84.0,1.3,12.3,515.0,966.51,743.0
2018,1,23,11,15,870.5,84.5,1.3,12.7,531.5,992.2,757.88
2018,1,23,11,30,879.0,85.0,1.3,13.1,548.0,1014.75,770.74
2018,1,23,11,45,884.0,85.0,1.3,13.45,557.5,1029.84,778.88
2018,1,23,12,0,889.0,85.0,1.3,13.8,567.0,1041.45,784.95
2018,1,23,12,15,891.0,84.5,1.15,14.0,568.5,1033.03,775.61
2018,1,23,12,30,893.0,84.0,1.0,14.2,570.0,1033.77,772.56
2018,1,23,12,45,892.0,83.5,0.9,14.4,564.0,1027.91,766.2
2018,1,23,13,0,891.0,83.0,0.8,14.6,558.0,1030.94,765.79
2018,1,23,13,15,886.0,81.5,0.7,14.7,543.5,1012.55,751.84
2018,1,23,13,30,881.0,80.0,0.6,14.8,529.0,990.8,736.22
2018,1,23,13,45,858.5,80.0,0.5,14.85,503.0,950.97,709.18
2018,1,23,14,0,836.0,80.0,0.4,14.9,477.0,908.84,680.9
2018,1,23,14,15,790.5,82.5,0.4,14.85,440.5,846.86,641.58
2018,1,23,14,30,745.0,85.0,0.4,14.8,404.0,784.32,601.28
2018,1,23,14,45,762.0,77.5,0.4,14.7,381.0,763.14,588.89
2018,1,23,15,0,779.0,70.0,0.4,14.6,358.0,738.18,572.97
2018,1,23,15,15,743.5,66.0,0.4,14.6,317.0,673.47,528.28
2018,1,23,15,30,708.0,62.0,0.4,14.6,276.0,609.51,483.23
2018,1,23,15,45,548.0,66.0,0.35,14.1,217.0,477.23,383.63
2018,1,23,16,0,388.0,70.0,0.3,13.6,158.0,347.96,282.11
2018,1,23,16,15,383.0,56.5,0.3,13.3,127.5,312.67,252.36
2018,1,23,16,30,378.0,43.0,0.3,13.0,97.0,273.53,216.68
2018,1,23,16,45,288.0,32.0,0.3,12.7,64.5,197.6,146.81
2018,1,23,17,0,198.0,21.0,0.3,12.4,32.0,120.97,12.47
2018,1,23,17,15,99.0,10.5,0.35,12.2,16.0,43.25,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.35,7.2,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.4,7.7,5.0,3.93,0.0
2018,1,24,7,45,0.0,12.5,1.45,8.25,12.5,9.5,0.48
2018,1,24,8,0,0.0,20.0,1.5,8.8,20.0,15.23,7.09
2018,1,24,8,15,0.0,28.5,1.7,9.2,28.5,21.73,13.03
2018,1,24,8,30,0.0,37.0,1.9,9.6,37.0,28.26,18.88
2018,1,24,8,45,4.5,62.5,2.05,10.05,64.0,52.94,40.49
2018,1,24,9,0,9.0,88.0,2.2,10.5,91.0,80.44,64.37
2018,1,24,9,15,30.5,113.5,2.3,10.8,124.0,132.93,109.84
2018,1,24,9,30,52.0,139.0,2.4,11.1,157.0,179.14,149.28
2018,1,24,9,45,86.0,154.5,2.5,11.4,188.5,224.75,188.12
2018,1,24,10,0,120.0,170.0,2.6,11.7,220.0,291.3,243.42
2018,1,24,10,15,181.5,179.0,2.75,12.1,260.5,359.11,299.68
2018,1,24,10,30,243.0,188.0,2.9,12.5,301.0,451.79,374.22
2018,1,24,10,45,212.5,205.5,3.1,12.85,308.0,428.64,354.09
2018,1,24,11,0,182.0,223.0,3.3,13.2,315.0,424.78,349.41
2018,1,24,11,15,172.0,232.0,3.5,13.45,321.0,428.66,351.7
2018,1,24,11,30,162.0,241.0,3.7,13.7,327.0,431.79,353.39
2018,1,24,11,45,122.5,239.5,3.85,13.95,305.0,391.09,319.48
2018,1,24,12,0,83.0,238.0,4.0,14.2,283.0,325.6,265.83
2018,1,24,12,15,58.0,228.0,4.1,14.2,259.5,287.59,234.51
2018,1,24,12,30,33.0,218.0,4.2,14.2,236.0,249.82,203.03
2018,1,24,12,45,29.0,211.5,4.3,14.2,227.0,238.04,193.49
2018,1,24,13,0,25.0,205.0,4.4,14.2,218.0,204.96,166.48
2018,1,24,13,15,14.5,176.5,4.4,14.05,184.0,165.09,133.46
2018,1,24,13,30,4.0,148.0,4.4,13.9,150.0,126.71,101.35
2018,1,24,13,45,2.0,132.0,4.4,13.7,133.0,109.81,87.37
2018,1,24,14,0,0.0,116.0,4.4,13.5,116.0,93.32,73.62
2018,1,24,14,15,0.0,93.0,4.3,13.3,93.0,72.75,56.42
2018,1,24,14,30,0.0,70.0,4.2,13.1,70.0,53.71,40.38
2018,1,24,14,45,8.5,70.5,4.05,12.85,73.5,61.25,47.32
2018,1,24,15,0,17.0,71.0,3.9,12.6,77.0,74.17,58.83
2018,1,24,15,15,80.0,79.5,3.9,12.6,104.5,143.74,120.2
2018,1,24,15,30,143.0,88.0,3.9,12.6,132.0,211.78,178.8
2018,1,24,15,45,226.0,83.5,3.65,12.25,141.0,257.08,217.69
2018,1,24,16,0,309.0,79.0,3.4,11.9,150.0,309.43,260.29
2018,1,24,16,15,268.5,65.0,3.4,11.7,117.5,253.77,210.97
2018,1,24,16,30,228.0,51.0,3.4,11.5,85.0,202.13,164.24
2018,1,24,16,45,167.0,36.5,3.35,11.25,56.5,144.87,110.21
2018,1,24,17,0,106.0,22.0,3.3,11.0,28.0,84.42,19.84
2018,1,24,17,15,53.0,11.0,3.35,10.65,14.0,27.38,0.0
2018,1,24,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.15,7.45,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.2,7.9,16.0,28.79,0.0
2018,1,25,7,45,139.0,30.0,1.25,8.35,45.0,115.7,70.87
2018,1,25,8,0,230.0,46.0,1.3,8.8,74.0,189.43,150.7
2018,1,25,8,15,190.5,55.0,1.45,9.05,84.5,177.26,145.92
2018,1,25,8,30,151.0,64.0,1.6,9.3,95.0,172.35,144.07
2018,1,25,8,45,144.5,81.0,1.8,9.55,116.0,195.47,164.87
2018,1,25,9,0,138.0,98.0,2.0,9.8,137.0,203.07,171.94
2018,1,25,9,15,277.5,105.5,2.1,10.05,199.0,334.0,284.19
2018,1,25,9,30,417.0,113.0,2.2,10.3,261.0,482.12,405.71
2018,1,25,9,45,612.5,94.0,2.3,10.55,336.0,646.37,535.15
2018,1,25,10,0,808.0,75.0,2.4,10.8,411.0,808.78,655.26
2018,1,25,10,15,717.0,98.5,2.5,11.05,412.5,790.17,638.98
2018,1,25,10,30,626.0,122.0,2.6,11.3,414.0,756.92,613.52
2018,1,25,10,45,388.5,161.5,2.7,11.55,345.5,586.32,481.1
2018,1,25,11,0,151.0,201.0,2.8,11.8,277.0,366.57,302.62
2018,1,25,11,15,111.5,191.5,2.85,11.95,248.5,318.14,262.99
2018,1,25,11,30,72.0,182.0,2.9,12.1,220.0,246.34,203.27
2018,1,25,11,45,219.5,172.5,2.95,12.25,292.0,430.41,356.64
2018,1,25,12,0,367.0,163.0,3.0,12.4,364.0,598.43,490.14
2018,1,25,12,15,481.5,161.5,3.05,12.4,426.0,715.09,579.97
2018,1,25,12,30,596.0,160.0,3.1,12.4,488.0,840.29,672.24
2018,1,25,12,45,676.0,138.5,3.15,12.45,507.0,895.29,711.44
2018,1,25,13,0,756.0,117.0,3.2,12.5,526.0,944.21,746.59
2018,1,25,13,15,567.0,156.5,3.2,12.45,459.0,780.63,627.93
2018,1,25,13,30,378.0,196.0,3.2,12.4,392.0,607.66,496.27
2018,1,25,13,45,263.0,179.5,3.25,12.35,313.0,469.5,388.0
2018,1,25,14,0,148.0,163.0,3.3,12.3,234.0,314.02,261.6
2018,1,25,14,15,74.0,114.0,3.2,12.15,149.5,186.19,154.91
2018,1,25,14,30,0.0,65.0,3.1,12.0,65.0,49.84,37.18
2018,1,25,14,45,52.5,76.0,3.0,11.85,96.0,121.61,100.78
2018,1,25,15,0,105.0,87.0,2.9,11.7,127.0,174.62,147.38
2018,1,25,15,15,201.0,97.0,2.9,11.7,163.0,272.06,231.11
2018,1,25,15,30,297.0,107.0,2.9,11.7,199.0,346.49,293.44
2018,1,25,15,45,341.0,85.5,2.3,11.0,176.5,353.71,298.61
2018,1,25,16,0,385.0,64.0,1.7,10.3,154.0,337.88,284.07
2018,1,25,16,15,396.5,57.0,1.6,9.85,133.0,321.15,267.15
2018,1,25,16,30,408.0,50.0,1.5,9.4,112.0,295.35,240.9
2018,1,25,16,45,292.0,39.5,1.4,8.95,76.0,206.6,160.06
2018,1,25,17,0,176.0,29.0,1.3,8.5,40.0,123.07,45.68
2018,1,25,17,15,91.0,15.5,1.25,8.4,21.0,44.32,0.0
2018,1,25,17,30,6.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.2,8.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.5,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,7.0,23.0,69.45,0.0
2018,1,26,7,45,291.5,28.5,0.95,7.5,57.5,178.49,115.4
2018,1,26,8,0,433.0,39.0,1.0,8.0,92.0,279.28,222.79
2018,1,26,8,15,519.5,45.0,1.1,8.35,134.5,358.15,294.24
2018,1,26,8,30,606.0,51.0,1.2,8.7,177.0,444.86,369.06
2018,1,26,8,45,660.0,55.0,1.25,9.05,220.5,511.3,425.19
2018,1,26,9,0,714.0,59.0,1.3,9.4,264.0,586.51,485.84
2018,1,26,9,15,749.5,62.0,1.35,9.75,305.0,649.99,533.55
2018,1,26,9,30,785.0,65.0,1.4,10.1,346.0,714.34,580.32
2018,1,26,9,45,810.5,67.0,1.4,10.45,382.5,769.8,618.71
2018,1,26,10,0,836.0,69.0,1.4,10.8,419.0,824.58,655.66
2018,1,26,10,15,853.0,70.0,1.4,11.1,449.5,869.51,684.93
2018,1,26,10,30,870.0,71.0,1.4,11.4,480.0,902.2,705.28
2018,1,26,10,45,882.0,71.5,1.4,11.65,504.0,937.12,727.22
2018,1,26,11,0,894.0,72.0,1.4,11.9,528.0,969.43,747.14
2018,1,26,11,15,867.5,81.0,1.4,12.1,535.0,983.86,755.06
2018,1,26,11,30,841.0,90.0,1.4,12.3,542.0,982.37,752.62
2018,1,26,11,45,846.5,90.5,1.4,12.45,552.0,998.4,762.48
2018,1,26,12,0,852.0,91.0,1.4,12.6,562.0,1011.1,769.98
2018,1,26,12,15,867.0,87.0,1.4,12.65,567.0,1024.36,778.32
2018,1,26,12,30,882.0,83.0,1.4,12.7,572.0,1021.26,775.96
2018,1,26,12,45,776.0,107.0,1.45,12.75,534.0,951.46,730.06
2018,1,26,13,0,670.0,131.0,1.5,12.8,496.0,874.27,678.93
2018,1,26,13,15,615.5,137.0,1.45,12.7,465.5,817.71,640.36
2018,1,26,13,30,561.0,143.0,1.4,12.6,435.0,759.63,599.94
2018,1,26,13,45,613.5,127.5,1.4,12.45,435.5,780.32,616.49
2018,1,26,14,0,666.0,112.0,1.4,12.3,436.0,795.54,628.33
2018,1,26,14,15,617.5,118.0,1.35,12.1,405.0,738.66,588.07
2018,1,26,14,30,569.0,124.0,1.3,11.9,374.0,681.3,547.63
2018,1,26,14,45,592.0,109.0,1.25,11.7,351.5,662.88,535.5
2018,1,26,15,0,615.0,94.0,1.2,11.5,329.0,640.42,519.76
2018,1,26,15,15,482.5,101.5,1.2,11.5,274.0,512.42,422.0
2018,1,26,15,30,350.0,109.0,1.2,11.5,219.0,404.09,335.57
2018,1,26,15,45,260.5,100.0,1.0,10.75,175.5,300.82,251.59
2018,1,26,16,0,171.0,91.0,0.8,10.0,132.0,223.29,186.13
2018,1,26,16,15,144.0,74.0,0.85,9.55,103.5,180.01,148.9
2018,1,26,16,30,117.0,57.0,0.9,9.1,75.0,139.41,112.84
2018,1,26,16,45,89.5,41.0,0.95,8.65,52.0,102.92,78.79
2018,1,26,17,0,62.0,25.0,1.0,8.2,29.0,63.58,26.93
2018,1,26,17,15,41.0,14.0,1.05,8.0,15.5,25.48,0.0
2018,1,26,17,30,20.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.1,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,39.0,7.5,0.8,6.35,9.0,0.0,0.0
2018,1,27,7,30,78.0,15.0,0.8,6.9,18.0,40.42,0.0
2018,1,27,7,45,125.5,29.5,0.85,7.4,42.0,109.46,71.84
2018,1,27,8,0,173.0,44.0,0.9,7.9,66.0,146.44,116.7
2018,1,27,8,15,234.0,58.0,1.0,8.5,100.0,215.76,178.3
2018,1,27,8,30,295.0,72.0,1.1,9.1,134.0,280.39,234.75
2018,1,27,8,45,466.5,68.5,1.15,9.65,192.0,406.79,340.9
2018,1,27,9,0,638.0,65.0,1.2,10.2,250.0,545.0,451.97
2018,1,27,9,15,670.5,69.5,1.4,10.85,289.0,604.59,497.73
2018,1,27,9,30,703.0,74.0,1.6,11.5,328.0,665.2,542.86
2018,1,27,9,45,771.0,68.5,1.8,12.1,372.5,738.7,596.52
2018,1,27,10,0,839.0,63.0,2.0,12.7,417.0,809.61,646.9
2018,1,27,10,15,853.5,64.5,2.1,13.0,447.0,852.41,676.01
2018,1,27,10,30,868.0,66.0,2.2,13.3,477.0,893.26,703.66
2018,1,27,10,45,878.0,67.0,2.3,13.6,500.5,926.97,726.08
2018,1,27,11,0,888.0,68.0,2.4,13.9,524.0,957.98,746.6
2018,1,27,11,15,894.0,69.0,2.55,14.1,540.5,982.16,763.16
2018,1,27,11,30,900.0,70.0,2.7,14.3,557.0,1003.13,777.64
2018,1,27,11,45,903.0,70.5,2.8,14.5,566.0,1017.07,786.9
2018,1,27,12,0,906.0,71.0,2.9,14.7,575.0,1027.5,793.97
2018,1,27,12,15,903.0,72.0,2.95,14.85,575.5,1028.9,794.69
2018,1,27,12,30,900.0,73.0,3.0,15.0,576.0,1026.68,793.21
2018,1,27,12,45,813.5,96.0,3.05,15.1,547.0,976.61,758.94
2018,1,27,13,0,727.0,119.0,3.1,15.2,518.0,917.36,718.29
2018,1,27,13,15,655.5,136.0,3.1,15.2,489.0,856.47,675.89
2018,1,27,13,30,584.0,153.0,3.1,15.2,460.0,792.7,630.79
2018,1,27,13,45,679.5,121.0,3.1,15.25,464.5,836.25,663.65
2018,1,27,14,0,775.0,89.0,3.1,15.3,469.0,863.49,683.78
2018,1,27,14,15,798.0,80.0,3.05,15.2,452.0,851.38,675.8
2018,1,27,14,30,821.0,71.0,3.0,15.1,435.0,834.82,664.98
2018,1,27,14,45,812.5,67.0,2.95,14.95,404.0,793.65,636.23
2018,1,27,15,0,804.0,63.0,2.9,14.8,373.0,750.43,605.73
2018,1,27,15,15,776.5,60.0,2.9,14.8,334.0,692.12,563.17
2018,1,27,15,30,749.0,57.0,2.9,14.8,295.0,633.82,519.61
2018,1,27,15,45,678.0,56.0,2.25,13.8,248.5,548.8,452.5
2018,1,27,16,0,607.0,55.0,1.6,12.8,202.0,472.9,389.18
2018,1,27,16,15,524.0,49.5,1.55,12.05,158.0,386.39,317.52
2018,1,27,16,30,441.0,44.0,1.5,11.3,114.0,307.33,249.41
2018,1,27,16,45,346.5,35.0,1.45,10.55,79.0,227.44,177.51
2018,1,27,17,0,252.0,26.0,1.4,9.8,44.0,151.6,80.36
2018,1,27,17,15,137.5,14.5,1.4,9.65,23.0,59.86,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,9.35,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,7,15,95.0,9.5,1.9,6.9,13.0,7.47,0.0
2018,1,28,7,30,190.0,19.0,1.9,7.2,26.0,84.33,0.0
2018,1,28,7,45,334.5,28.5,1.9,7.5,62.5,197.62,135.86
2018,1,28,8,0,479.0,38.0,1.9,7.8,99.0,299.01,240.7
2018,1,28,8,15,558.5,44.0,1.9,8.2,142.5,376.09,311.1
2018,1,28,8,30,638.0,50.0,1.9,8.6,186.0,455.69,380.73
2018,1,28,8,45,688.0,54.0,1.9,9.0,230.0,526.46,440.52
2018,1,28,9,0,738.0,58.0,1.9,9.4,274.0,600.17,500.15
2018,1,28,9,15,775.0,60.5,2.0,10.1,316.0,665.24,549.02
2018,1,28,9,30,812.0,63.0,2.1,10.8,358.0,731.25,596.97
2018,1,28,9,45,840.0,63.5,2.2,11.5,395.5,787.96,636.67
2018,1,28,10,0,868.0,64.0,2.3,12.2,433.0,834.98,668.47
2018,1,28,10,15,884.0,65.5,2.3,12.8,464.5,880.17,697.81
2018,1,28,10,30,900.0,67.0,2.3,13.4,496.0,923.39,725.19
2018,1,28,10,45,910.5,68.0,2.35,13.95,520.5,958.5,747.16
2018,1,28,11,0,921.0,69.0,2.4,14.5,545.0,990.82,767.09
2018,1,28,11,15,928.0,70.0,2.45,14.9,562.5,1016.69,782.98
2018,1,28,11,30,935.0,71.0,2.5,15.3,580.0,1039.25,796.69
2018,1,28,11,45,938.5,71.5,2.55,15.7,589.5,1054.15,805.34
2018,1,28,12,0,942.0,72.0,2.6,16.1,599.0,1065.42,811.76
2018,1,28,12,15,942.5,72.0,2.6,16.3,600.5,1069.26,813.43
2018,1,28,12,30,943.0,72.0,2.6,16.5,602.0,1069.33,812.85
2018,1,28,12,45,940.5,71.5,2.65,16.7,595.5,1061.93,808.04
2018,1,28,13,0,938.0,71.0,2.7,16.9,589.0,1050.82,800.99
2018,1,28,13,15,933.0,70.5,2.7,16.9,575.0,1033.58,790.03
2018,1,28,13,30,928.0,70.0,2.7,16.9,561.0,1012.86,776.88
2018,1,28,13,45,920.0,69.5,2.65,16.95,540.0,985.91,758.92
2018,1,28,14,0,912.0,69.0,2.6,17.0,519.0,955.88,738.93
2018,1,28,14,15,899.5,67.5,2.55,16.8,490.5,917.55,713.81
2018,1,28,14,30,887.0,66.0,2.5,16.6,462.0,876.81,686.83
2018,1,28,14,45,867.5,64.5,2.45,16.45,427.5,828.0,653.62
2018,1,28,15,0,848.0,63.0,2.4,16.3,393.0,785.96,624.82
2018,1,28,15,15,817.0,60.5,2.4,16.3,352.0,723.78,580.54
2018,1,28,15,30,786.0,58.0,2.4,16.3,311.0,661.75,535.32
2018,1,28,15,45,673.0,55.0,1.85,14.95,250.0,544.27,445.17
2018,1,28,16,0,560.0,52.0,1.3,13.6,189.0,439.54,360.72
2018,1,28,16,15,469.5,45.5,1.25,12.9,144.5,350.01,287.13
2018,1,28,16,30,379.0,39.0,1.2,12.2,100.0,269.16,218.1
2018,1,28,16,45,304.5,31.0,1.2,11.5,70.0,203.47,158.87
2018,1,28,17,0,230.0,23.0,1.2,10.8,40.0,141.47,81.84
2018,1,28,17,15,127.0,13.0,1.2,10.6,21.0,54.93,0.0
2018,1,28,17,30,24.0,3.0,1.2,10.4,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.2,10.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,7,15,3.0,3.5,2.3,8.15,3.5,2.75,0.0
2018,1,29,7,30,6.0,7.0,2.3,8.4,7.0,7.69,0.0
2018,1,29,7,45,3.0,14.5,2.3,8.65,14.5,12.29,3.56
2018,1,29,8,0,0.0,22.0,2.3,8.9,22.0,16.75,8.52
2018,1,29,8,15,0.0,30.5,2.3,9.4,30.5,23.26,14.41
2018,1,29,8,30,0.0,39.0,2.3,9.9,39.0,29.79,20.23
2018,1,29,8,45,0.0,58.0,2.3,10.35,58.0,45.05,33.55
2018,1,29,9,0,0.0,77.0,2.3,10.8,77.0,61.92,48.12
2018,1,29,9,15,5.0,98.0,2.3,11.4,100.0,84.74,67.71
2018,1,29,9,30,10.0,119.0,2.3,12.0,123.0,108.3,87.66
2018,1,29,9,45,6.0,123.5,2.25,12.65,126.0,108.15,86.99
2018,1,29,10,0,2.0,128.0,2.2,13.3,129.0,108.0,86.32
2018,1,29,10,15,16.5,157.5,2.2,13.9,165.5,149.35,121.01
2018,1,29,10,30,31.0,187.0,2.2,14.5,202.0,211.4,171.91
2018,1,29,10,45,74.5,210.0,2.25,15.1,248.0,279.21,227.5
2018,1,29,11,0,118.0,233.0,2.3,15.7,294.0,371.65,300.92
2018,1,29,11,15,95.0,225.5,2.25,16.05,275.5,318.26,257.28
2018,1,29,11,30,72.0,218.0,2.2,16.4,257.0,286.54,231.02
2018,1,29,11,45,70.0,220.0,2.15,16.75,258.5,287.01,230.93
2018,1,29,12,0,68.0,222.0,2.1,17.1,260.0,287.42,230.71
2018,1,29,12,15,103.0,237.0,2.05,16.95,295.0,341.31,274.31
2018,1,29,12,30,138.0,252.0,2.0,16.8,330.0,419.67,335.61
2018,1,29,12,45,80.5,219.5,1.9,16.65,265.0,297.16,238.54
2018,1,29,13,0,23.0,187.0,1.8,16.5,200.0,182.5,145.54
2018,1,29,13,15,35.5,183.0,1.65,16.2,202.5,209.29,168.23
2018,1,29,13,30,48.0,179.0,1.5,15.9,205.0,217.12,175.23
2018,1,29,13,45,59.0,188.5,1.35,15.6,219.0,238.6,193.07
2018,1,29,14,0,70.0,198.0,1.2,15.3,233.0,260.27,210.88
2018,1,29,14,15,193.0,186.5,1.35,15.25,275.5,378.44,308.75
2018,1,29,14,30,316.0,175.0,1.5,15.2,318.0,488.08,396.62
2018,1,29,14,45,218.0,169.0,1.65,15.2,264.0,387.76,316.69
2018,1,29,15,0,120.0,163.0,1.8,15.2,210.0,276.31,226.72
2018,1,29,15,15,121.0,146.0,1.8,15.2,189.5,253.55,209.03
2018,1,29,15,30,122.0,129.0,1.8,15.2,169.0,230.61,190.46
2018,1,29,15,45,108.0,114.0,1.5,14.3,145.5,199.98,165.13
2018,1,29,16,0,94.0,99.0,1.2,13.4,122.0,170.78,140.46
2018,1,29,16,15,73.5,80.0,1.15,12.8,96.0,133.89,108.75
2018,1,29,16,30,53.0,61.0,1.1,12.2,70.0,89.53,70.39
2018,1,29,16,45,61.0,44.0,1.1,11.55,51.0,82.19,62.33
2018,1,29,17,0,69.0,27.0,1.1,10.9,32.0,69.64,41.05
2018,1,29,17,15,49.0,16.0,1.1,10.6,18.0,29.81,0.0
2018,1,29,17,30,29.0,5.0,1.1,10.3,4.0,0.0,0.0
2018,1,29,17,45,14.5,2.5,1.1,10.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.0,1.15,8.55,12.0,29.22,0.0
2018,1,30,7,30,144.0,18.0,1.3,9.2,24.0,66.27,0.0
2018,1,30,7,45,274.5,28.5,1.5,9.8,58.5,172.73,122.47
2018,1,30,8,0,405.0,39.0,1.7,10.4,93.0,263.01,210.64
2018,1,30,8,15,368.5,55.0,1.65,10.9,118.5,281.21,231.34
2018,1,30,8,30,332.0,71.0,1.6,11.4,144.0,298.49,248.59
2018,1,30,8,45,322.5,89.5,1.6,11.85,172.5,331.42,277.05
2018,1,30,9,0,313.0,108.0,1.6,12.3,201.0,346.84,290.23
2018,1,30,9,15,328.5,122.0,1.65,12.95,232.0,388.33,323.69
2018,1,30,9,30,344.0,136.0,1.7,13.6,263.0,430.54,356.58
2018,1,30,9,45,381.5,144.5,1.7,14.25,298.5,503.87,412.65
2018,1,30,10,0,419.0,153.0,1.7,14.9,334.0,560.99,454.9
2018,1,30,10,15,463.0,155.5,1.7,15.4,368.5,618.34,496.89
2018,1,30,10,30,507.0,158.0,1.7,15.9,403.0,676.8,538.69
2018,1,30,10,45,572.5,147.5,1.7,16.35,437.0,740.76,583.32
2018,1,30,11,0,638.0,137.0,1.7,16.8,471.0,817.29,635.17
2018,1,30,11,15,770.5,106.0,1.65,17.15,522.5,917.36,701.23
2018,1,30,11,30,903.0,75.0,1.6,17.5,574.0,1011.93,760.97
2018,1,30,11,45,872.5,85.5,1.6,17.85,574.0,1017.54,761.9
2018,1,30,12,0,842.0,96.0,1.6,18.2,574.0,1006.51,753.25
2018,1,30,12,15,853.0,93.0,1.55,18.5,578.5,1017.21,758.6
2018,1,30,12,30,864.0,90.0,1.5,18.8,583.0,1024.35,761.46
2018,1,30,12,45,851.0,91.5,1.45,19.05,572.5,1009.1,750.09
2018,1,30,13,0,838.0,93.0,1.4,19.3,562.0,990.47,736.99
2018,1,30,13,15,879.5,82.0,1.4,19.35,564.0,995.07,740.64
2018,1,30,13,30,921.0,71.0,1.4,19.4,566.0,1007.38,749.17
2018,1,30,13,45,906.5,71.0,1.4,19.45,542.5,974.98,728.55
2018,1,30,14,0,892.0,71.0,1.4,19.5,519.0,939.82,706.6
2018,1,30,14,15,873.5,70.5,1.45,19.35,489.0,897.87,681.16
2018,1,30,14,30,855.0,70.0,1.5,19.2,459.0,863.51,660.52
2018,1,30,14,45,850.5,66.0,1.5,19.0,428.5,824.5,635.72
2018,1,30,15,0,846.0,62.0,1.5,18.8,398.0,783.02,608.78
2018,1,30,15,15,819.5,60.0,1.5,18.8,358.5,724.98,568.96
2018,1,30,15,30,793.0,58.0,1.5,18.8,319.0,666.69,528.0
2018,1,30,15,45,725.5,57.0,1.25,17.4,271.0,581.88,466.08
2018,1,30,16,0,658.0,56.0,1.0,16.0,223.0,505.45,406.61
2018,1,30,16,15,502.5,54.5,1.0,15.3,167.5,379.1,306.36
2018,1,30,16,30,347.0,53.0,1.0,14.6,112.0,263.69,211.61
2018,1,30,16,45,352.0,40.0,1.05,13.95,84.0,234.07,182.39
2018,1,30,17,0,357.0,27.0,1.1,13.3,56.0,199.21,129.37
2018,1,30,17,15,207.5,17.0,1.1,13.15,31.0,86.2,0.0
2018,1,30,17,30,58.0,7.0,1.1,13.0,6.0,0.0,0.0
2018,1,30,17,45,29.0,3.5,1.05,12.85,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.2,8.55,15.0,43.68,0.0
2018,1,31,7,30,237.0,19.0,1.3,9.3,30.0,118.39,0.0
2018,1,31,7,45,386.0,27.0,1.35,10.1,69.0,217.48,156.66
2018,1,31,8,0,535.0,35.0,1.4,10.9,108.0,314.94,251.03
2018,1,31,8,15,610.0,40.5,1.35,11.3,153.0,392.47,319.93
2018,1,31,8,30,685.0,46.0,1.3,11.7,198.0,476.53,390.99
2018,1,31,8,45,732.0,50.0,1.2,12.15,243.5,547.31,448.22
2018,1,31,9,0,779.0,54.0,1.1,12.6,289.0,620.91,504.57
2018,1,31,9,15,809.0,56.5,1.1,13.15,330.5,682.62,548.29
2018,1,31,9,30,839.0,59.0,1.1,13.7,372.0,744.68,590.76
2018,1,31,9,45,803.5,71.0,1.15,14.25,395.0,765.44,603.21
2018,1,31,10,0,768.0,83.0,1.2,14.8,418.0,780.4,611.82
2018,1,31,10,15,710.0,102.5,1.35,15.2,429.0,785.23,614.81
2018,1,31,10,30,652.0,122.0,1.5,15.6,440.0,777.94,609.27
2018,1,31,10,45,780.5,96.5,1.65,15.95,495.5,881.07,681.46
2018,1,31,11,0,909.0,71.0,1.8,16.3,551.0,980.7,748.2
2018,1,31,11,15,922.5,71.0,1.85,16.55,571.0,1011.62,766.81
2018,1,31,11,30,936.0,71.0,1.9,16.8,591.0,1039.47,784.2
2018,1,31,11,45,938.5,71.0,1.95,17.05,600.0,1052.89,792.14
2018,1,31,12,0,941.0,71.0,2.0,17.3,609.0,1062.64,798.0
2018,1,31,12,15,938.5,72.0,2.1,17.5,610.0,1064.85,799.95
2018,1,31,12,30,936.0,73.0,2.2,17.7,611.0,1063.27,799.63
2018,1,31,12,45,903.0,81.0,2.25,17.95,595.5,1035.88,781.58
2018,1,31,13,0,870.0,89.0,2.3,18.2,580.0,1017.72,770.03
2018,1,31,13,15,785.0,106.5,2.35,18.25,541.5,942.83,720.53
2018,1,31,13,30,700.0,124.0,2.4,18.3,503.0,874.34,675.01
2018,1,31,13,45,706.0,116.0,2.45,18.4,485.5,855.5,663.45
2018,1,31,14,0,712.0,108.0,2.5,18.5,468.0,833.54,649.2
2018,1,31,14,15,730.0,96.5,2.4,18.4,448.0,815.01,636.77
2018,1,31,14,30,748.0,85.0,2.3,18.3,428.0,787.86,618.16
2018,1,31,14,45,755.5,76.0,2.2,18.15,400.5,756.7,596.74
2018,1,31,15,0,763.0,67.0,2.1,18.0,373.0,722.31,572.78
2018,1,31,15,15,734.0,65.0,2.1,18.0,335.5,665.58,532.31
2018,1,31,15,30,705.0,63.0,2.1,18.0,298.0,608.98,491.09
2018,1,31,15,45,623.0,64.0,1.6,16.7,251.0,524.68,425.85
2018,1,31,16,0,541.0,65.0,1.1,15.4,204.0,442.42,359.6
2018,1,31,16,15,444.5,59.5,1.15,14.75,159.0,350.83,285.65
2018,1,31,16,30,348.0,54.0,1.2,14.1,114.0,264.91,213.77
2018,1,31,16,45,292.0,42.5,1.2,13.4,82.5,206.59,161.93
2018,1,31,17,0,236.0,31.0,1.2,12.7,51.0,154.28,103.99
2018,1,31,17,15,135.0,18.0,1.2,12.55,28.0,61.47,0.0
2018,1,31,17,30,34.0,5.0,1.2,12.4,5.0,3.93,0.0
2018,1,31,17,45,17.0,2.5,1.25,12.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,15,48.0,9.0,1.1,10.05,11.5,21.66,0.0
2018,2,1,7,30,96.0,18.0,1.2,10.7,23.0,65.85,0.0
2018,2,1,7,45,149.5,33.5,1.3,11.3,50.0,123.39,88.91
