Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,45,527.5,252.5,4.65,12.25,646.5,758.49,607.33
2018,3,24,14,0,473.0,262.0,4.7,12.2,605.0,703.46,565.94
2018,3,24,14,15,392.5,268.5,4.7,12.0,545.0,624.25,505.16
2018,3,24,14,30,312.0,275.0,4.7,11.8,485.0,531.98,433.45
2018,3,24,14,45,387.5,242.0,4.7,11.65,488.0,543.99,445.75
2018,3,24,15,0,463.0,209.0,4.7,11.5,491.0,565.72,464.54
2018,3,24,15,15,406.5,209.0,4.7,11.5,444.0,503.11,414.31
2018,3,24,15,30,350.0,209.0,4.7,11.5,397.0,430.95,356.24
2018,3,24,15,45,434.0,173.0,4.5,11.05,384.5,439.48,364.03
2018,3,24,16,0,518.0,137.0,4.3,10.6,372.0,424.84,351.83
2018,3,24,16,15,551.0,114.5,4.05,10.3,338.5,394.17,324.67
2018,3,24,16,30,584.0,92.0,3.8,10.0,305.0,352.66,287.32
2018,3,24,16,45,617.0,76.5,3.5,9.7,270.5,312.67,249.28
2018,3,24,17,0,650.0,61.0,3.2,9.4,236.0,267.81,205.3
2018,3,24,17,15,573.5,53.5,2.85,8.85,183.5,199.11,143.97
2018,3,24,17,30,497.0,46.0,2.5,8.3,131.0,139.3,91.73
2018,3,24,17,45,370.5,37.0,2.15,7.7,88.0,81.55,46.56
2018,3,24,18,0,244.0,28.0,1.8,7.1,45.0,38.92,11.84
2018,3,24,18,15,128.5,15.0,1.75,6.95,23.5,11.8,0.0
2018,3,24,18,30,13.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.65,6.65,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.15,5.3,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.1,5.5,2.0,0.0,0.0
2018,3,25,6,15,113.5,17.5,1.15,6.2,26.0,13.77,0.0
2018,3,25,6,30,217.0,33.0,1.2,6.9,50.0,43.04,18.91
2018,3,25,6,45,334.0,44.5,1.3,7.6,94.0,87.04,53.18
2018,3,25,7,0,451.0,56.0,1.4,8.3,138.0,144.12,98.44
2018,3,25,7,15,527.0,64.0,1.55,8.65,189.5,202.29,149.08
2018,3,25,7,30,603.0,72.0,1.7,9.0,241.0,269.24,208.17
2018,3,25,7,45,653.5,77.5,1.8,9.3,294.0,332.65,264.67
2018,3,25,8,0,704.0,83.0,1.9,9.6,347.0,400.86,323.88
2018,3,25,8,15,642.5,105.0,1.95,9.85,372.0,434.7,354.47
2018,3,25,8,30,581.0,127.0,2.0,10.1,397.0,460.04,376.51
2018,3,25,8,45,497.0,159.5,2.05,10.35,407.5,467.4,382.78
2018,3,25,9,0,413.0,192.0,2.1,10.6,418.0,471.47,385.26
2018,3,25,9,15,239.0,218.5,2.2,10.85,351.5,383.3,313.56
2018,3,25,9,30,65.0,245.0,2.3,11.1,285.0,262.84,213.65
2018,3,25,9,45,152.0,271.5,2.35,11.35,373.0,374.95,305.04
2018,3,25,10,0,239.0,298.0,2.4,11.6,461.0,496.21,399.77
2018,3,25,10,15,240.5,320.5,2.5,11.8,490.5,511.27,410.13
2018,3,25,10,30,242.0,343.0,2.6,12.0,520.0,543.31,433.69
2018,3,25,10,45,191.0,351.5,2.65,12.15,494.0,512.93,408.59
2018,3,25,11,0,140.0,360.0,2.7,12.3,468.0,479.27,381.16
2018,3,25,11,15,367.0,294.5,2.75,12.4,585.5,673.54,533.29
2018,3,25,11,30,594.0,229.0,2.8,12.5,703.0,841.02,658.5
2018,3,25,11,45,633.5,220.0,2.9,12.55,730.0,877.71,684.21
2018,3,25,12,0,673.0,211.0,3.0,12.6,757.0,911.74,708.9
2018,3,25,12,15,529.5,276.0,3.05,12.65,705.5,829.25,646.82
2018,3,25,12,30,386.0,341.0,3.1,12.7,654.0,730.87,572.94
2018,3,25,12,45,428.5,321.0,3.15,12.75,665.0,769.29,602.69
2018,3,25,13,0,471.0,301.0,3.2,12.8,676.0,784.99,615.39
2018,3,25,13,15,582.5,246.0,3.25,12.8,700.5,833.61,653.99
2018,3,25,13,30,694.0,191.0,3.3,12.8,725.0,871.66,684.11
2018,3,25,13,45,656.5,202.5,3.3,12.8,695.0,831.32,654.89
2018,3,25,14,0,619.0,214.0,3.3,12.8,665.0,789.28,624.37
2018,3,25,14,15,597.5,211.0,3.25,12.75,631.5,746.54,593.49
2018,3,25,14,30,576.0,208.0,3.2,12.7,598.0,696.05,556.63
2018,3,25,14,45,377.5,203.0,3.2,12.65,453.0,513.84,416.43
2018,3,25,15,0,179.0,198.0,3.2,12.6,308.0,328.98,268.81
2018,3,25,15,15,135.0,192.0,3.2,12.6,271.5,270.19,221.42
2018,3,25,15,30,91.0,186.0,3.2,12.6,235.0,229.33,187.58
2018,3,25,15,45,60.0,165.5,3.05,12.3,196.5,175.75,143.37
2018,3,25,16,0,29.0,145.0,2.9,12.0,158.0,137.51,111.5
2018,3,25,16,15,76.0,143.0,2.65,11.7,172.0,156.9,128.14
2018,3,25,16,30,123.0,141.0,2.4,11.4,186.0,178.58,145.7
2018,3,25,16,45,125.0,123.5,2.2,11.05,163.5,155.39,125.35
2018,3,25,17,0,127.0,106.0,2.0,10.7,141.0,131.96,104.36
2018,3,25,17,15,91.0,84.5,1.85,10.0,107.0,95.6,73.4
2018,3,25,17,30,55.0,63.0,1.7,9.3,73.0,61.0,44.3
2018,3,25,17,45,51.0,43.5,1.55,8.65,50.0,42.52,27.85
2018,3,25,18,0,47.0,24.0,1.4,8.0,27.0,21.75,7.01
2018,3,25,18,15,31.5,13.5,1.4,7.8,14.5,10.62,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.45,7.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,5,45,25.5,3.0,1.7,3.95,2.5,0.0,0.0
2018,3,26,6,0,51.0,6.0,1.7,4.2,5.0,0.0,0.0
2018,3,26,6,15,214.0,17.5,2.0,5.05,33.0,13.77,0.0
2018,3,26,6,30,377.0,29.0,2.3,5.9,61.0,51.15,21.71
2018,3,26,6,45,490.5,36.5,2.55,6.7,108.5,99.55,57.26
2018,3,26,7,0,604.0,44.0,2.8,7.5,156.0,162.48,108.06
2018,3,26,7,15,666.5,49.5,3.0,8.15,209.5,223.88,163.17
2018,3,26,7,30,729.0,55.0,3.2,8.8,263.0,292.15,225.13
2018,3,26,7,45,769.0,59.0,3.4,9.5,317.0,357.02,284.2
2018,3,26,8,0,809.0,63.0,3.6,10.2,371.0,425.23,344.51
2018,3,26,8,15,836.5,66.0,3.7,10.7,423.0,489.25,399.84
2018,3,26,8,30,864.0,69.0,3.8,11.2,475.0,551.21,451.73
2018,3,26,8,45,883.5,72.0,3.9,11.75,524.0,611.67,500.6
2018,3,26,9,0,903.0,75.0,4.0,12.3,573.0,671.72,547.56
2018,3,26,9,15,917.0,76.5,4.05,12.75,616.0,725.63,588.54
2018,3,26,9,30,931.0,78.0,4.1,13.2,659.0,777.97,625.77
2018,3,26,9,45,942.5,79.0,4.2,13.65,697.0,825.96,658.8
2018,3,26,10,0,954.0,80.0,4.3,14.1,735.0,871.61,689.98
2018,3,26,10,15,961.5,82.0,4.3,14.4,766.5,912.35,716.96
2018,3,26,10,30,969.0,84.0,4.3,14.7,798.0,950.0,741.5
2018,3,26,10,45,972.5,85.5,4.3,15.0,821.0,980.19,760.64
2018,3,26,11,0,976.0,87.0,4.3,15.3,844.0,1006.73,777.21
2018,3,26,11,15,980.0,87.0,4.25,15.5,860.0,1028.33,790.43
2018,3,26,11,30,984.0,87.0,4.2,15.7,876.0,1046.05,801.0
2018,3,26,11,45,987.5,85.5,4.2,15.95,884.0,1057.67,807.69
2018,3,26,12,0,991.0,84.0,4.2,16.2,892.0,1065.21,811.76
2018,3,26,12,15,986.5,86.0,4.15,16.3,890.0,1064.59,810.56
2018,3,26,12,30,982.0,88.0,4.1,16.4,888.0,1059.8,806.74
2018,3,26,12,45,976.5,89.5,4.05,16.55,878.0,1049.41,799.15
2018,3,26,13,0,971.0,91.0,4.0,16.7,868.0,1035.03,789.02
2018,3,26,13,15,964.5,91.5,4.0,16.75,850.0,1014.75,775.64
2018,3,26,13,30,958.0,92.0,4.0,16.8,832.0,990.76,759.82
2018,3,26,13,45,948.5,92.0,3.95,16.8,806.0,959.96,739.17
2018,3,26,14,0,939.0,92.0,3.9,16.8,780.0,925.92,716.28
2018,3,26,14,15,928.5,92.0,3.85,16.75,748.0,888.0,690.72
2018,3,26,14,30,918.0,92.0,3.8,16.7,716.0,847.32,663.08
2018,3,26,14,45,904.0,90.5,3.75,16.65,677.0,799.87,630.32
2018,3,26,15,0,890.0,89.0,3.7,16.6,638.0,750.43,595.81
2018,3,26,15,15,873.0,86.5,3.7,16.6,593.5,696.22,555.79
2018,3,26,15,30,856.0,84.0,3.7,16.6,549.0,645.78,517.0
2018,3,26,15,45,831.5,81.5,3.45,16.25,500.0,584.42,468.83
2018,3,26,16,0,807.0,79.0,3.2,15.9,451.0,523.33,419.58
2018,3,26,16,15,773.0,75.5,2.85,15.35,398.5,457.33,365.13
2018,3,26,16,30,739.0,72.0,2.5,14.8,346.0,393.38,310.73
2018,3,26,16,45,692.0,67.0,2.15,14.25,293.0,325.55,252.0
2018,3,26,17,0,645.0,62.0,1.8,13.7,240.0,262.21,195.87
2018,3,26,17,15,575.5,55.0,1.75,12.85,188.5,196.43,138.69
2018,3,26,17,30,506.0,48.0,1.7,12.0,137.0,138.64,89.32
2018,3,26,17,45,348.5,39.0,1.65,11.2,90.5,77.68,44.16
2018,3,26,18,0,191.0,30.0,1.6,10.4,44.0,34.63,13.13
2018,3,26,18,15,103.5,16.0,1.65,10.15,23.0,12.59,0.0
2018,3,26,18,30,16.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.7,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.55,6.8,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.5,7.1,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.6,8.1,34.0,14.95,0.0
2018,3,27,6,30,344.0,31.0,1.7,9.1,62.0,50.45,22.93
2018,3,27,6,45,452.5,39.0,1.85,10.1,108.0,96.41,55.75
2018,3,27,7,0,561.0,47.0,2.0,11.1,154.0,155.87,102.88
2018,3,27,7,15,625.0,53.0,2.1,11.7,206.5,215.44,155.15
2018,3,27,7,30,689.0,59.0,2.2,12.3,259.0,282.65,214.71
2018,3,27,7,45,730.0,63.5,2.35,12.9,312.0,346.02,271.17
2018,3,27,8,0,771.0,68.0,2.5,13.5,365.0,412.9,329.06
2018,3,27,8,15,799.5,71.5,2.6,14.0,416.5,475.81,382.19
2018,3,27,8,30,828.0,75.0,2.7,14.5,468.0,540.06,434.57
2018,3,27,8,45,849.0,78.0,2.8,15.05,516.5,600.29,482.07
2018,3,27,9,0,870.0,81.0,2.9,15.6,565.0,655.44,524.37
2018,3,27,9,15,882.5,84.5,2.95,16.0,607.5,708.82,564.06
2018,3,27,9,30,895.0,88.0,3.0,16.4,650.0,760.58,600.61
2018,3,27,9,45,904.0,90.5,3.05,16.8,687.0,806.71,631.49
2018,3,27,10,0,913.0,93.0,3.1,17.2,724.0,850.41,660.3
2018,3,27,10,15,921.5,94.0,3.1,17.55,754.5,889.48,685.33
2018,3,27,10,30,930.0,95.0,3.1,17.9,785.0,925.64,708.14
2018,3,27,10,45,933.0,97.5,3.15,18.25,807.5,955.32,726.7
2018,3,27,11,0,936.0,100.0,3.2,18.6,830.0,981.45,742.86
2018,3,27,11,15,894.5,122.5,3.2,18.85,831.5,982.31,741.86
2018,3,27,11,30,853.0,145.0,3.2,19.1,833.0,992.43,747.49
2018,3,27,11,45,766.5,190.0,3.2,19.35,812.5,972.38,732.81
2018,3,27,12,0,680.0,235.0,3.2,19.6,792.0,937.38,707.88
2018,3,27,12,15,672.5,239.5,3.2,19.75,790.0,935.48,706.22
2018,3,27,12,30,665.0,244.0,3.2,19.9,788.0,930.28,702.12
2018,3,27,12,45,659.0,243.0,3.2,20.0,777.5,918.27,693.8
2018,3,27,13,0,653.0,242.0,3.2,20.1,767.0,903.19,683.49
2018,3,27,13,15,690.0,218.0,3.15,20.2,762.5,904.11,685.08
2018,3,27,13,30,727.0,194.0,3.1,20.3,758.0,899.9,682.45
2018,3,27,13,45,766.0,169.0,3.05,20.4,747.0,891.02,676.55
2018,3,27,14,0,805.0,144.0,3.0,20.5,736.0,870.67,662.89
2018,3,27,14,15,847.0,119.0,2.9,20.5,719.0,854.53,652.24
2018,3,27,14,30,889.0,94.0,2.8,20.5,702.0,823.12,631.0
2018,3,27,14,45,896.5,86.0,2.7,20.5,670.5,786.41,606.09
2018,3,27,15,0,904.0,78.0,2.6,20.5,639.0,745.98,578.44
2018,3,27,15,15,888.5,76.0,2.6,20.5,595.0,692.75,540.53
2018,3,27,15,30,873.0,74.0,2.6,20.5,551.0,638.23,499.98
2018,3,27,15,45,851.5,71.5,2.3,20.2,502.5,578.72,453.84
2018,3,27,16,0,830.0,69.0,2.0,19.9,454.0,522.12,408.57
2018,3,27,16,15,789.0,67.5,1.75,19.3,400.0,453.92,353.89
2018,3,27,16,30,748.0,66.0,1.5,18.7,346.0,388.47,299.77
2018,3,27,16,45,700.0,61.0,1.3,18.15,292.0,320.24,242.22
2018,3,27,17,0,652.0,56.0,1.1,17.6,238.0,256.53,187.13
2018,3,27,17,15,545.0,53.0,1.1,16.7,183.5,185.14,128.02
2018,3,27,17,30,438.0,50.0,1.1,15.8,129.0,126.72,80.98
2018,3,27,17,45,335.0,39.0,1.15,14.95,87.5,74.73,41.87
2018,3,27,18,0,232.0,28.0,1.2,14.1,46.0,35.49,13.73
2018,3,27,18,15,126.5,15.5,1.2,13.75,24.0,12.2,0.0
2018,3,27,18,30,21.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,13.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,1.15,9.8,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.2,9.9,6.0,4.72,0.0
2018,3,28,6,15,196.0,18.5,1.3,10.6,35.0,15.29,0.0
2018,3,28,6,30,343.0,31.0,1.4,11.3,64.0,49.96,23.17
2018,3,28,6,45,447.0,39.5,1.55,11.95,110.0,95.62,55.1
2018,3,28,7,0,551.0,48.0,1.7,12.6,156.0,154.23,101.37
2018,3,28,7,15,614.5,54.0,1.75,13.15,208.0,212.99,152.48
2018,3,28,7,30,678.0,60.0,1.8,13.7,260.0,279.39,210.76
2018,3,28,7,45,721.0,64.5,1.85,14.3,313.5,342.76,266.44
2018,3,28,8,0,764.0,69.0,1.9,14.9,367.0,409.9,323.63
2018,3,28,8,15,793.0,72.5,1.95,15.45,418.5,472.59,375.69
2018,3,28,8,30,822.0,76.0,2.0,16.0,470.0,536.67,426.95
2018,3,28,8,45,843.5,78.5,2.05,16.55,518.0,596.28,473.06
2018,3,28,9,0,865.0,81.0,2.1,17.1,566.0,650.92,514.08
2018,3,28,9,15,884.0,81.5,2.1,17.55,610.0,705.32,553.5
2018,3,28,9,30,903.0,82.0,2.1,18.0,654.0,758.67,589.94
2018,3,28,9,45,918.5,82.0,2.1,18.45,692.5,807.4,621.42
2018,3,28,10,0,934.0,82.0,2.1,18.9,731.0,854.15,651.02
2018,3,28,10,15,942.0,82.5,2.15,19.3,761.5,892.83,675.3
2018,3,28,10,30,950.0,83.0,2.2,19.7,792.0,928.52,697.41
2018,3,28,10,45,955.5,84.5,2.2,20.1,816.0,959.83,715.97
2018,3,28,11,0,961.0,86.0,2.2,20.5,840.0,987.64,732.13
2018,3,28,11,15,964.5,87.0,2.3,20.75,856.0,1009.38,745.86
2018,3,28,11,30,968.0,88.0,2.4,21.0,872.0,1027.28,757.21
2018,3,28,11,45,970.0,87.5,2.45,21.3,879.5,1038.2,763.45
2018,3,28,12,0,972.0,87.0,2.5,21.6,887.0,1045.08,767.26
2018,3,28,12,15,971.5,87.5,2.55,21.75,886.5,1046.54,768.18
2018,3,28,12,30,971.0,88.0,2.6,21.9,886.0,1043.9,766.63
2018,3,28,12,45,969.0,87.5,2.65,22.1,877.0,1034.66,760.83
2018,3,28,13,0,967.0,87.0,2.7,22.3,868.0,1021.42,752.58
2018,3,28,13,15,963.0,86.5,2.7,22.4,851.0,1002.36,740.46
2018,3,28,13,30,959.0,86.0,2.7,22.5,834.0,979.52,725.96
2018,3,28,13,45,953.0,85.0,2.7,22.6,809.0,950.68,707.56
2018,3,28,14,0,947.0,84.0,2.7,22.7,784.0,918.43,686.88
2018,3,28,14,15,938.5,83.0,2.65,22.7,752.5,880.83,662.4
2018,3,28,14,30,930.0,82.0,2.6,22.7,721.0,840.34,635.85
2018,3,28,14,45,918.5,80.5,2.55,22.65,682.5,794.35,605.42
2018,3,28,15,0,907.0,79.0,2.5,22.6,644.0,746.16,573.14
2018,3,28,15,15,891.0,77.0,2.5,22.6,600.0,692.46,535.15
2018,3,28,15,30,875.0,75.0,2.5,22.6,556.0,637.52,494.66
2018,3,28,15,45,854.0,72.5,2.2,22.3,507.5,578.22,449.05
2018,3,28,16,0,833.0,70.0,1.9,22.0,459.0,521.73,404.22
2018,3,28,16,15,804.5,66.0,1.7,21.35,407.0,456.74,352.61
2018,3,28,16,30,776.0,62.0,1.5,20.7,355.0,393.2,300.39
2018,3,28,16,45,735.0,58.0,1.3,20.1,302.5,327.03,244.63
2018,3,28,17,0,694.0,54.0,1.1,19.5,250.0,264.47,190.5
2018,3,28,17,15,630.5,48.0,1.15,18.55,198.0,198.77,134.77
2018,3,28,17,30,567.0,42.0,1.2,17.6,146.0,140.24,85.92
2018,3,28,17,45,414.0,35.0,1.25,16.7,97.5,78.07,41.29
2018,3,28,18,0,261.0,28.0,1.3,15.8,49.0,35.7,14.17
2018,3,28,18,15,141.0,15.5,1.3,15.45,25.5,12.2,0.0
2018,3,28,18,30,21.0,3.0,1.3,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.3,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,45,26.5,4.0,1.1,11.7,4.0,0.0,0.0
2018,3,29,6,0,53.0,8.0,1.1,11.8,8.0,6.29,0.0
2018,3,29,6,15,140.0,21.0,1.25,12.5,32.5,15.94,0.0
2018,3,29,6,30,227.0,34.0,1.4,13.2,57.0,43.33,21.85
2018,3,29,6,45,293.0,48.0,1.55,13.9,95.5,80.92,49.32
2018,3,29,7,0,359.0,62.0,1.7,14.6,134.0,126.87,86.08
2018,3,29,7,15,498.5,64.5,1.75,15.15,196.5,192.94,138.97
2018,3,29,7,30,638.0,67.0,1.8,15.7,259.0,272.27,204.43
2018,3,29,7,45,678.5,72.5,1.85,16.25,310.5,333.49,257.7
2018,3,29,8,0,719.0,78.0,1.9,16.8,362.0,398.31,312.51
2018,3,29,8,15,737.0,85.0,1.9,17.35,410.0,456.67,360.59
2018,3,29,8,30,755.0,92.0,1.9,17.9,458.0,515.34,407.08
2018,3,29,8,45,698.5,120.5,1.9,18.4,485.0,552.67,435.35
2018,3,29,9,0,642.0,149.0,1.9,18.9,512.0,580.95,455.58
2018,3,29,9,15,777.0,116.0,1.9,19.45,588.0,671.32,522.53
2018,3,29,9,30,912.0,83.0,1.9,20.0,664.0,764.8,588.41
2018,3,29,9,45,926.0,83.5,1.9,20.55,703.0,813.17,618.52
2018,3,29,10,0,940.0,84.0,1.9,21.1,742.0,859.42,647.05
2018,3,29,10,15,948.0,85.0,1.95,21.55,772.5,898.74,671.26
2018,3,29,10,30,956.0,86.0,2.0,22.0,803.0,935.05,693.3
2018,3,29,10,45,961.0,87.5,2.0,22.45,827.0,965.96,711.1
2018,3,29,11,0,966.0,89.0,2.0,22.9,851.0,993.32,726.53
2018,3,29,11,15,969.0,89.5,2.05,23.2,866.5,1014.05,738.72
2018,3,29,11,30,972.0,90.0,2.1,23.5,882.0,1030.91,748.56
2018,3,29,11,45,973.0,91.0,2.2,23.8,889.5,1042.41,755.72
2018,3,29,12,0,974.0,92.0,2.3,24.1,897.0,1049.85,760.45
2018,3,29,12,15,955.5,101.0,2.3,24.25,890.5,1042.68,755.3
2018,3,29,12,30,937.0,110.0,2.3,24.4,884.0,1031.33,747.78
2018,3,29,12,45,940.5,106.5,2.35,24.5,876.5,1024.48,744.02
2018,3,29,13,0,944.0,103.0,2.4,24.6,869.0,1013.63,737.74
2018,3,29,13,15,931.5,106.5,2.35,24.65,849.5,991.04,723.11
2018,3,29,13,30,919.0,110.0,2.3,24.7,830.0,965.03,706.44
2018,3,29,13,45,856.5,131.0,2.3,24.75,786.0,920.88,678.38
2018,3,29,14,0,794.0,152.0,2.3,24.8,742.0,863.26,641.22
2018,3,29,14,15,758.0,156.5,2.3,24.75,700.5,817.77,612.12
2018,3,29,14,30,722.0,161.0,2.3,24.7,659.0,765.28,576.86
2018,3,29,14,45,776.5,130.5,2.3,24.6,640.0,742.17,562.99
2018,3,29,15,0,831.0,100.0,2.3,24.5,621.0,716.94,546.73
2018,3,29,15,15,831.0,92.0,2.3,24.5,582.0,670.18,513.45
2018,3,29,15,30,831.0,84.0,2.3,24.5,543.0,620.9,477.53
2018,3,29,15,45,839.5,77.0,2.15,24.0,506.0,575.22,443.28
2018,3,29,16,0,848.0,70.0,2.0,23.5,469.0,523.68,403.36
2018,3,29,16,15,820.0,67.5,1.8,22.8,417.5,462.56,354.78
2018,3,29,16,30,792.0,65.0,1.6,22.1,366.0,399.9,303.46
2018,3,29,16,45,738.5,61.5,1.45,21.4,309.5,328.96,244.68
2018,3,29,17,0,685.0,58.0,1.3,20.7,253.0,263.06,188.7
2018,3,29,17,15,629.0,52.0,1.3,19.7,202.5,198.96,134.25
2018,3,29,17,30,573.0,46.0,1.3,18.7,152.0,141.79,86.55
2018,3,29,17,45,459.0,38.0,1.3,17.75,105.5,83.53,43.99
2018,3,29,18,0,345.0,30.0,1.3,16.8,59.0,39.45,16.11
2018,3,29,18,15,194.5,18.0,1.3,16.4,32.0,14.16,0.0
2018,3,29,18,30,44.0,6.0,1.3,16.0,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.5,1.15,11.45,3.5,0.0,0.0
2018,3,30,6,0,15.0,7.0,1.1,11.6,7.0,5.51,0.0
2018,3,30,6,15,79.5,22.5,1.15,12.4,30.0,16.85,0.0
2018,3,30,6,30,144.0,38.0,1.2,13.2,53.0,39.89,22.06
2018,3,30,6,45,214.5,53.0,1.25,14.0,90.0,74.94,47.87
2018,3,30,7,0,285.0,68.0,1.3,14.8,127.0,117.65,81.49
2018,3,30,7,15,316.0,85.0,1.3,15.25,167.5,161.06,118.83
2018,3,30,7,30,347.0,102.0,1.3,15.7,208.0,208.17,159.46
2018,3,30,7,45,356.5,122.0,1.25,16.15,248.0,253.44,198.42
2018,3,30,8,0,366.0,142.0,1.2,16.6,288.0,299.47,236.79
2018,3,30,8,15,385.0,159.0,1.15,17.25,331.0,348.02,275.62
2018,3,30,8,30,404.0,176.0,1.1,17.9,374.0,397.99,314.21
2018,3,30,8,45,403.5,196.0,1.05,18.6,410.0,440.28,345.48
2018,3,30,9,0,403.0,216.0,1.0,19.3,446.0,481.57,374.88
2018,3,30,9,15,333.5,249.5,1.0,19.9,449.5,473.3,366.73
2018,3,30,9,30,264.0,283.0,1.0,20.5,453.0,471.27,362.87
2018,3,30,9,45,318.0,288.0,1.05,21.1,504.0,530.51,405.81
2018,3,30,10,0,372.0,293.0,1.1,21.7,555.0,592.75,449.45
2018,3,30,10,15,408.0,296.0,1.1,22.1,594.5,657.01,492.83
2018,3,30,10,30,444.0,299.0,1.1,22.5,634.0,706.32,525.3
2018,3,30,10,45,417.0,319.5,1.1,22.9,641.5,715.21,528.74
2018,3,30,11,0,390.0,340.0,1.1,23.3,649.0,703.65,519.18
2018,3,30,11,15,351.0,361.0,1.15,23.55,643.0,696.31,512.9
2018,3,30,11,30,312.0,382.0,1.2,23.8,637.0,686.1,504.62
2018,3,30,11,45,316.0,384.5,1.2,24.0,645.0,696.25,511.07
2018,3,30,12,0,320.0,387.0,1.2,24.2,653.0,704.8,516.27
2018,3,30,12,15,405.0,354.5,1.2,24.4,690.5,754.93,551.62
2018,3,30,12,30,490.0,322.0,1.2,24.6,728.0,823.58,597.61
2018,3,30,12,45,542.5,297.0,1.2,24.75,742.5,845.67,612.36
2018,3,30,13,0,595.0,272.0,1.2,24.9,757.0,863.75,625.01
2018,3,30,13,15,602.0,260.0,1.25,24.9,742.0,852.72,618.87
2018,3,30,13,30,609.0,248.0,1.3,24.9,727.0,834.74,608.61
2018,3,30,13,45,571.0,253.5,1.3,24.9,692.0,784.47,575.56
2018,3,30,14,0,533.0,259.0,1.3,24.9,657.0,739.15,545.53
2018,3,30,14,15,610.5,217.5,1.3,24.9,655.0,750.96,556.08
2018,3,30,14,30,688.0,176.0,1.3,24.9,653.0,750.1,557.43
2018,3,30,14,45,596.0,194.5,1.3,24.85,591.5,668.49,500.68
2018,3,30,15,0,504.0,213.0,1.3,24.8,530.0,585.82,442.69
2018,3,30,15,15,470.5,203.0,1.3,24.8,483.0,528.37,402.2
2018,3,30,15,30,437.0,193.0,1.3,24.8,436.0,472.58,361.74
2018,3,30,15,45,554.5,150.0,1.25,24.55,430.5,474.6,364.02
2018,3,30,16,0,672.0,107.0,1.2,24.3,425.0,469.64,359.1
2018,3,30,16,15,526.0,119.5,1.15,23.6,351.5,367.41,281.47
2018,3,30,16,30,380.0,132.0,1.1,22.9,278.0,286.4,219.19
2018,3,30,16,45,375.0,111.5,1.0,22.25,238.0,240.73,181.65
2018,3,30,17,0,370.0,91.0,0.9,21.6,198.0,195.3,143.01
2018,3,30,17,15,366.0,74.0,0.95,20.7,161.5,153.56,106.83
2018,3,30,17,30,362.0,57.0,1.0,19.8,125.0,112.19,71.18
2018,3,30,17,45,285.5,44.0,1.05,18.95,87.0,67.58,38.08
2018,3,30,18,0,209.0,31.0,1.1,18.1,49.0,32.59,14.49
2018,3,30,18,15,118.0,17.5,1.15,17.6,26.5,13.77,0.0
2018,3,30,18,30,27.0,4.0,1.2,17.1,4.0,0.0,0.0
2018,3,30,18,45,13.5,2.0,1.2,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.3,11.45,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.3,11.7,7.0,5.51,0.0
2018,3,31,6,15,44.0,22.5,1.45,12.35,26.5,16.92,0.0
2018,3,31,6,30,74.0,38.0,1.6,13.0,46.0,34.6,20.23
2018,3,31,6,45,97.5,55.5,1.8,13.7,72.5,57.63,38.65
2018,3,31,7,0,121.0,73.0,2.0,14.4,99.0,83.85,60.39
2018,3,31,7,15,144.0,93.5,1.95,14.8,132.5,115.59,87.41
2018,3,31,7,30,167.0,114.0,1.9,15.2,166.0,150.32,117.07
2018,3,31,7,45,260.5,130.0,1.9,15.65,227.5,216.59,171.19
2018,3,31,8,0,354.0,146.0,1.9,16.1,289.0,288.16,229.43
2018,3,31,8,15,284.5,176.0,1.95,16.65,300.5,303.91,243.12
2018,3,31,8,30,215.0,206.0,2.0,17.2,312.0,301.34,241.17
2018,3,31,8,45,216.5,231.0,2.0,17.8,346.5,337.7,269.35
2018,3,31,9,0,218.0,256.0,2.0,18.4,381.0,373.95,296.54
2018,3,31,9,15,214.0,277.0,2.05,18.85,407.5,402.43,317.41
2018,3,31,9,30,210.0,298.0,2.1,19.3,434.0,430.09,337.3
2018,3,31,9,45,218.5,315.0,2.15,19.75,463.5,462.69,360.84
2018,3,31,10,0,227.0,332.0,2.2,20.2,493.0,495.31,384.03
2018,3,31,10,15,245.0,344.5,2.25,20.55,525.0,531.38,409.87
2018,3,31,10,30,263.0,357.0,2.3,20.9,557.0,586.39,448.76
2018,3,31,10,45,331.5,345.5,2.35,21.3,605.0,645.0,491.19
2018,3,31,11,0,400.0,334.0,2.4,21.7,653.0,705.19,534.0
2018,3,31,11,15,474.5,315.5,2.45,21.85,700.5,784.64,589.73
2018,3,31,11,30,549.0,297.0,2.5,22.0,748.0,845.76,632.23
2018,3,31,11,45,564.0,295.0,2.6,22.15,762.0,864.46,644.83
2018,3,31,12,0,579.0,293.0,2.7,22.3,776.0,880.57,656.09
2018,3,31,12,15,606.0,280.5,2.75,22.3,785.5,895.22,666.9
2018,3,31,12,30,633.0,268.0,2.8,22.3,795.0,911.54,678.76
2018,3,31,12,45,653.0,253.5,2.85,22.35,792.5,912.4,680.22
2018,3,31,13,0,673.0,239.0,2.9,22.4,790.0,909.48,679.33
2018,3,31,13,15,694.5,222.0,2.95,22.25,780.5,901.7,675.86
2018,3,31,13,30,716.0,205.0,3.0,22.1,771.0,889.77,669.61
2018,3,31,13,45,756.0,178.0,3.0,22.0,759.5,879.98,664.04
2018,3,31,14,0,796.0,151.0,3.0,21.9,748.0,858.31,650.36
2018,3,31,14,15,760.0,156.5,3.0,21.6,707.0,813.62,621.25
2018,3,31,14,30,724.0,162.0,3.0,21.3,666.0,762.17,586.1
2018,3,31,14,45,625.0,184.5,3.0,21.05,603.0,678.74,525.91
2018,3,31,15,0,526.0,207.0,3.0,20.8,540.0,593.51,463.32
2018,3,31,15,15,612.0,164.0,3.0,20.8,525.5,590.96,463.09
2018,3,31,15,30,698.0,121.0,3.0,20.8,511.0,571.27,448.95
2018,3,31,15,45,654.0,119.5,2.9,19.95,460.0,507.04,400.22
2018,3,31,16,0,610.0,118.0,2.8,19.1,409.0,445.42,352.33
2018,3,31,16,15,566.5,113.0,2.7,18.4,359.5,383.89,302.98
2018,3,31,16,30,523.0,108.0,2.6,17.7,310.0,325.89,255.14
2018,3,31,16,45,428.0,103.0,2.5,17.05,252.5,249.64,192.57
2018,3,31,17,0,333.0,98.0,2.4,16.4,195.0,189.22,142.76
2018,3,31,17,15,272.0,82.5,2.3,15.5,151.0,138.4,100.43
2018,3,31,17,30,211.0,67.0,2.2,14.6,107.0,91.79,62.48
2018,3,31,17,45,172.0,50.0,2.05,13.75,76.0,58.38,36.11
2018,3,31,18,0,133.0,33.0,1.9,12.9,45.0,30.07,15.01
2018,3,31,18,15,76.0,18.5,1.95,12.5,24.5,14.56,0.0
2018,3,31,18,30,19.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,2.0,11.7,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.35,9.2,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,9.6,12.0,8.65,0.0
2018,4,1,6,15,191.0,26.0,1.6,10.25,45.0,19.77,4.06
2018,4,1,6,30,321.0,41.0,1.8,10.9,78.0,55.34,30.13
2018,4,1,6,45,417.0,51.0,2.0,11.5,125.0,99.66,60.51
2018,4,1,7,0,513.0,61.0,2.2,12.1,172.0,156.02,104.99
2018,4,1,7,15,575.0,68.0,2.2,12.65,224.0,212.98,154.19
2018,4,1,7,30,637.0,75.0,2.2,13.2,276.0,276.86,210.02
2018,4,1,7,45,678.5,81.0,2.15,13.75,329.0,338.79,264.19
2018,4,1,8,0,720.0,87.0,2.1,14.3,382.0,404.41,319.89
2018,4,1,8,15,750.0,91.5,2.1,14.9,433.5,466.3,371.02
2018,4,1,8,30,780.0,96.0,2.1,15.5,485.0,529.15,421.08
2018,4,1,8,45,802.0,99.5,2.1,16.1,532.5,587.86,466.23
2018,4,1,9,0,824.0,103.0,2.1,16.7,580.0,646.55,509.79
2018,4,1,9,15,844.5,104.0,2.1,17.2,624.0,701.33,549.32
2018,4,1,9,30,865.0,105.0,2.1,17.7,668.0,755.22,587.04
2018,4,1,9,45,883.0,104.5,2.15,18.2,707.0,796.46,614.03
2018,4,1,10,0,901.0,104.0,2.2,18.7,746.0,843.15,644.17
2018,4,1,10,15,909.5,105.5,2.3,19.05,776.5,881.86,669.21
2018,4,1,10,30,918.0,107.0,2.4,19.4,807.0,917.68,692.19
2018,4,1,10,45,924.5,107.5,2.5,19.75,830.5,947.64,711.14
2018,4,1,11,0,931.0,108.0,2.6,20.1,854.0,974.24,727.87
2018,4,1,11,15,934.5,109.0,2.65,20.3,869.5,995.04,740.74
2018,4,1,11,30,938.0,110.0,2.7,20.5,885.0,1012.11,751.27
2018,4,1,11,45,939.5,110.5,2.8,20.65,892.5,1022.95,758.44
2018,4,1,12,0,941.0,111.0,2.9,20.8,900.0,1029.88,763.22
2018,4,1,12,15,941.0,111.0,3.0,20.85,899.0,1030.92,764.56
2018,4,1,12,30,941.0,111.0,3.1,20.9,898.0,1027.99,763.46
2018,4,1,12,45,939.0,110.0,3.25,20.95,888.5,1018.21,758.36
2018,4,1,13,0,937.0,109.0,3.4,21.0,879.0,1004.54,750.75
2018,4,1,13,15,932.5,109.0,3.45,20.85,862.0,985.75,739.58
2018,4,1,13,30,928.0,109.0,3.5,20.7,845.0,963.32,726.01
2018,4,1,13,45,921.5,107.5,3.6,20.6,820.0,934.09,707.98
2018,4,1,14,0,915.0,106.0,3.7,20.5,795.0,901.59,687.59
2018,4,1,14,15,906.0,104.0,3.75,20.25,762.5,863.42,663.16
2018,4,1,14,30,897.0,102.0,3.8,20.0,730.0,822.5,636.55
2018,4,1,14,45,884.5,100.0,3.85,19.8,691.5,776.42,605.77
2018,4,1,15,0,872.0,98.0,3.9,19.6,653.0,734.79,576.82
2018,4,1,15,15,855.5,95.0,3.9,19.6,608.5,680.4,536.32
2018,4,1,15,30,839.0,92.0,3.9,19.6,564.0,624.92,494.03
2018,4,1,15,45,807.5,91.0,3.95,18.75,513.0,562.16,446.53
2018,4,1,16,0,776.0,90.0,4.0,17.9,462.0,500.4,398.08
2018,4,1,16,15,701.0,90.0,3.95,17.25,398.0,421.28,334.14
2018,4,1,16,30,626.0,90.0,3.9,16.6,334.0,348.51,273.8
2018,4,1,16,45,606.0,81.0,3.85,16.0,289.0,293.4,225.57
2018,4,1,17,0,586.0,72.0,3.8,15.4,244.0,239.78,177.41
2018,4,1,17,15,534.0,64.0,3.6,14.65,197.0,181.78,126.65
2018,4,1,17,30,482.0,56.0,3.4,13.9,150.0,129.69,82.47
2018,4,1,17,45,372.5,45.5,3.2,13.15,105.0,76.44,43.44
2018,4,1,18,0,263.0,35.0,3.0,12.4,60.0,35.13,17.42
2018,4,1,18,15,146.0,20.5,2.95,12.1,33.0,15.55,0.0
2018,4,1,18,30,29.0,6.0,2.9,11.8,6.0,4.72,0.0
2018,4,1,18,45,14.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,2.75,10.05,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,2.9,10.4,12.0,8.65,0.0
2018,4,2,6,15,98.5,26.0,3.05,10.8,35.5,19.51,6.07
2018,4,2,6,30,149.0,41.0,3.2,11.2,59.0,41.76,24.41
2018,4,2,6,45,229.0,57.0,3.4,11.6,100.0,78.73,51.24
2018,4,2,7,0,309.0,73.0,3.6,12.0,141.0,124.73,87.64
2018,4,2,7,15,384.0,85.0,3.6,12.45,192.5,176.04,130.68
2018,4,2,7,30,459.0,97.0,3.6,12.9,244.0,236.25,182.24
2018,4,2,7,45,373.0,123.0,3.65,13.3,256.0,258.13,205.4
2018,4,2,8,0,287.0,149.0,3.7,13.7,268.0,260.68,210.58
2018,4,2,8,15,307.5,173.5,3.65,14.15,315.5,311.0,252.46
2018,4,2,8,30,328.0,198.0,3.6,14.6,363.0,363.22,294.77
2018,4,2,8,45,340.5,217.5,3.55,15.1,403.0,407.75,329.92
2018,4,2,9,0,353.0,237.0,3.5,15.6,443.0,452.84,364.66
2018,4,2,9,15,455.5,222.5,3.45,16.05,508.5,542.17,433.89
2018,4,2,9,30,558.0,208.0,3.4,16.5,574.0,626.03,497.37
2018,4,2,9,45,727.5,153.0,3.4,16.9,657.5,736.0,580.19
2018,4,2,10,0,897.0,98.0,3.4,17.3,741.0,832.05,648.16
2018,4,2,10,15,905.0,99.5,3.35,17.6,771.0,870.09,672.23
2018,4,2,10,30,913.0,101.0,3.3,17.9,801.0,905.23,694.43
2018,4,2,10,45,918.5,102.0,3.25,18.2,824.0,934.56,712.42
2018,4,2,11,0,924.0,103.0,3.2,18.5,847.0,960.51,728.02
2018,4,2,11,15,927.0,104.0,3.2,18.75,862.0,980.62,740.16
2018,4,2,11,30,930.0,105.0,3.2,19.0,877.0,997.03,749.88
2018,4,2,11,45,931.5,105.5,3.15,19.2,884.0,1007.71,755.6
2018,4,2,12,0,933.0,106.0,3.1,19.4,891.0,1014.51,758.88
2018,4,2,12,15,933.0,106.0,3.1,19.55,890.5,1015.46,758.98
2018,4,2,12,30,933.0,106.0,3.1,19.7,890.0,1012.49,756.65
2018,4,2,12,45,930.5,106.0,3.1,19.85,881.0,1003.23,750.32
2018,4,2,13,0,928.0,106.0,3.1,20.0,872.0,990.14,741.6
2018,4,2,13,15,922.5,106.0,3.1,20.05,854.5,970.52,728.91
2018,4,2,13,30,917.0,106.0,3.1,20.1,837.0,947.34,713.94
2018,4,2,13,45,909.0,106.0,3.1,20.15,812.0,918.54,695.18
2018,4,2,14,0,901.0,106.0,3.1,20.2,787.0,886.57,674.25
2018,4,2,14,15,890.5,105.0,3.05,20.1,755.0,848.6,649.14
2018,4,2,14,30,880.0,104.0,3.0,20.0,723.0,808.02,622.07
2018,4,2,14,45,866.0,102.5,2.95,19.95,684.0,761.97,590.77
2018,4,2,15,0,852.0,101.0,2.9,19.9,645.0,720.61,561.25
2018,4,2,15,15,835.0,98.5,2.9,19.9,601.5,667.29,522.01
2018,4,2,15,30,818.0,96.0,2.9,19.9,558.0,612.97,481.07
2018,4,2,15,45,797.5,91.5,2.8,19.45,510.0,554.01,435.93
2018,4,2,16,0,777.0,87.0,2.7,19.0,462.0,495.07,389.37
2018,4,2,16,15,735.5,84.0,2.65,18.45,408.0,428.38,335.61
2018,4,2,16,30,694.0,81.0,2.6,17.9,354.0,364.37,282.34
2018,4,2,16,45,629.0,78.0,2.55,17.35,298.5,295.94,224.64
2018,4,2,17,0,564.0,75.0,2.5,16.8,243.0,234.04,171.59
2018,4,2,17,15,453.5,69.0,2.45,15.9,187.0,166.68,116.32
2018,4,2,17,30,343.0,63.0,2.4,15.0,131.0,109.62,71.48
2018,4,2,17,45,279.0,48.5,2.4,14.1,93.0,66.77,39.19
2018,4,2,18,0,215.0,34.0,2.4,13.2,55.0,32.02,16.38
2018,4,2,18,15,122.5,20.0,2.4,12.75,30.5,15.16,0.0
2018,4,2,18,30,30.0,6.0,2.4,12.3,6.0,4.72,0.0
2018,4,2,18,45,15.0,3.0,2.45,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,40.5,7.5,1.25,8.05,8.5,0.0,0.0
2018,4,3,6,0,81.0,15.0,1.3,8.5,17.0,11.8,0.0
2018,4,3,6,15,215.0,30.0,1.45,9.15,53.0,22.78,9.91
2018,4,3,6,30,349.0,45.0,1.6,9.8,89.0,59.45,33.44
2018,4,3,6,45,447.5,54.0,1.8,10.5,138.0,104.84,64.03
2018,4,3,7,0,546.0,63.0,2.0,11.2,187.0,162.53,109.42
2018,4,3,7,15,608.0,69.5,2.0,11.75,240.5,220.92,159.9
2018,4,3,7,30,670.0,76.0,2.0,12.3,294.0,286.15,216.95
2018,4,3,7,45,713.0,81.0,2.05,12.85,348.5,349.47,272.46
2018,4,3,8,0,756.0,86.0,2.1,13.4,403.0,416.54,329.62
2018,4,3,8,15,785.0,90.0,2.1,14.0,455.0,479.13,381.45
2018,4,3,8,30,814.0,94.0,2.1,14.6,507.0,542.95,432.36
2018,4,3,8,45,834.0,97.0,2.15,15.2,554.5,601.49,477.69
2018,4,3,9,0,854.0,100.0,2.2,15.8,602.0,659.71,521.26
2018,4,3,9,15,867.0,103.0,2.2,16.25,644.5,712.51,559.5
2018,4,3,9,30,880.0,106.0,2.2,16.7,687.0,763.73,595.47
2018,4,3,9,45,889.5,109.5,2.25,17.2,724.0,802.82,621.17
2018,4,3,10,0,899.0,113.0,2.3,17.7,761.0,846.66,649.46
2018,4,3,10,15,907.0,114.0,2.25,18.1,791.0,884.21,672.4
2018,4,3,10,30,915.0,115.0,2.2,18.5,821.0,918.83,693.08
2018,4,3,10,45,920.0,116.5,2.2,18.85,843.5,948.17,710.64
2018,4,3,11,0,925.0,118.0,2.2,19.2,866.0,974.1,725.9
2018,4,3,11,15,915.5,125.5,2.15,19.55,877.0,988.84,733.22
2018,4,3,11,30,906.0,133.0,2.1,19.9,888.0,999.43,737.98
2018,4,3,11,45,885.5,143.5,2.05,20.2,886.5,1013.6,745.32
2018,4,3,12,0,865.0,154.0,2.0,20.5,885.0,1009.26,740.7
2018,4,3,12,15,888.0,142.0,2.0,20.65,892.0,1004.65,737.3
2018,4,3,12,30,911.0,130.0,2.0,20.8,899.0,1012.33,742.01
2018,4,3,12,45,910.0,128.5,2.05,20.95,889.5,1003.13,736.4
2018,4,3,13,0,909.0,127.0,2.1,21.1,880.0,990.15,728.62
2018,4,3,13,15,903.5,126.5,2.15,21.1,862.0,970.27,716.84
2018,4,3,13,30,898.0,126.0,2.2,21.1,844.0,946.89,702.82
2018,4,3,13,45,889.5,124.5,2.25,21.05,818.0,916.55,684.28
2018,4,3,14,0,881.0,123.0,2.3,21.0,792.0,883.16,663.59
2018,4,3,14,15,855.5,126.0,2.4,20.8,753.5,847.51,641.97
