Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,292.58,226.15
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,300.33,232.07
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,326.16,252.14
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,351.46,271.66
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,392.26,303.48
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,431.45,333.77
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,492.13,382.3
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,523.6,408.37
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,619.02,483.22
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,671.16,524.12
2018,5,23,14,45,868.0,110.5,4.2,18.2,788.0,636.68,497.43
2018,5,23,15,0,875.0,103.0,4.2,18.0,759.0,598.86,467.92
2018,5,23,15,15,711.0,154.5,4.2,18.0,668.0,520.23,405.88
2018,5,23,15,30,547.0,206.0,4.2,18.0,577.0,443.45,345.39
2018,5,23,15,45,600.0,175.0,4.15,17.4,556.0,415.99,322.27
2018,5,23,16,0,653.0,144.0,4.1,16.8,535.0,377.74,289.07
2018,5,23,16,15,574.5,149.5,4.05,16.35,472.5,318.51,240.42
2018,5,23,16,30,496.0,155.0,4.0,15.9,410.0,262.24,194.41
2018,5,23,16,45,599.0,118.5,3.95,15.5,394.5,229.02,160.78
2018,5,23,17,0,702.0,82.0,3.9,15.1,379.0,179.33,113.78
2018,5,23,17,15,676.5,75.0,3.8,14.55,330.5,127.02,74.41
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,77.11,46.42
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,50.76,39.92
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,46.47,36.03
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,40.41,30.34
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,34.46,24.49
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,24.6,13.93
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,13.69,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,7.08,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,45,11.5,3.0,1.9,9.95,3.0,0.0,0.0
2018,5,24,5,0,23.0,6.0,2.0,10.1,6.0,4.72,0.0
2018,5,24,5,15,16.5,6.5,2.05,10.45,7.0,5.16,0.0
2018,5,24,5,30,10.0,7.0,2.1,10.8,8.0,5.78,0.0
2018,5,24,5,45,5.0,9.5,2.15,11.15,10.0,7.47,0.99
2018,5,24,6,0,0.0,12.0,2.2,11.5,12.0,9.1,2.55
2018,5,24,6,15,0.0,18.0,2.2,11.85,18.0,13.68,6.75
2018,5,24,6,30,0.0,24.0,2.2,12.2,24.0,18.27,10.91
2018,5,24,6,45,0.0,37.0,2.15,12.6,37.0,28.24,18.8
2018,5,24,7,0,0.0,50.0,2.1,13.0,50.0,38.25,27.31
2018,5,24,7,15,0.0,59.0,2.1,13.5,59.0,45.21,33.08
2018,5,24,7,30,0.0,68.0,2.1,14.0,68.0,52.19,38.79
2018,5,24,7,45,0.0,86.0,2.1,14.45,86.0,66.16,50.32
2018,5,24,8,0,0.0,104.0,2.1,14.9,104.0,79.97,61.54
2018,5,24,8,15,0.5,129.0,2.15,15.4,129.5,99.38,77.22
2018,5,24,8,30,1.0,154.0,2.2,15.9,155.0,118.99,92.86
2018,5,24,8,45,2.5,164.5,2.2,16.35,166.5,128.16,99.86
2018,5,24,9,0,4.0,175.0,2.2,16.8,178.0,137.51,106.99
2018,5,24,9,15,8.5,210.0,2.25,17.25,216.5,167.88,130.91
2018,5,24,9,30,13.0,245.0,2.3,17.7,255.0,198.88,154.97
2018,5,24,9,45,18.5,278.0,2.4,18.1,293.0,229.54,178.56
2018,5,24,10,0,24.0,311.0,2.5,18.5,331.0,269.3,208.91
2018,5,24,10,15,31.5,342.0,2.55,18.85,369.5,302.25,233.7
2018,5,24,10,30,39.0,373.0,2.6,19.2,408.0,335.77,258.68
2018,5,24,10,45,53.0,398.0,2.7,19.55,446.5,369.67,283.93
2018,5,24,11,0,67.0,423.0,2.8,19.9,485.0,404.03,309.31
2018,5,24,11,15,57.0,409.5,2.9,20.05,463.0,386.32,295.61
2018,5,24,11,30,47.0,396.0,3.0,20.2,441.0,367.88,281.54
2018,5,24,11,45,43.0,388.5,3.1,20.4,429.5,358.92,274.64
2018,5,24,12,0,39.0,381.0,3.2,20.6,418.0,349.51,267.39
2018,5,24,12,15,45.0,369.0,3.3,20.55,412.0,344.14,263.77
2018,5,24,12,30,51.0,357.0,3.4,20.5,406.0,338.37,259.84
2018,5,24,12,45,143.5,376.0,3.5,20.45,511.0,441.8,339.98
2018,5,24,13,0,236.0,395.0,3.6,20.4,616.0,540.39,414.36
2018,5,24,13,15,281.5,406.0,3.75,20.05,664.5,579.91,444.43
2018,5,24,13,30,327.0,417.0,3.9,19.7,713.0,616.21,472.28
2018,5,24,13,45,311.0,410.5,4.05,19.3,686.0,588.72,452.96
2018,5,24,14,0,295.0,404.0,4.2,18.9,659.0,560.69,433.29
2018,5,24,14,15,249.0,397.0,4.3,18.35,607.0,511.45,397.31
2018,5,24,14,30,203.0,390.0,4.4,17.8,555.0,455.64,355.98
2018,5,24,14,45,142.0,359.5,4.45,17.25,472.5,383.44,301.2
2018,5,24,15,0,81.0,329.0,4.5,16.7,390.0,308.44,243.33
2018,5,24,15,15,58.0,292.0,4.5,16.7,334.5,261.6,206.69
2018,5,24,15,30,35.0,255.0,4.5,16.7,279.0,217.18,171.61
2018,5,24,15,45,46.5,249.5,4.5,15.75,279.0,214.42,170.23
2018,5,24,16,0,58.0,244.0,4.5,14.8,279.0,210.19,167.38
2018,5,24,16,15,124.5,228.0,4.4,14.55,294.5,217.92,172.25
2018,5,24,16,30,191.0,212.0,4.3,14.3,310.0,214.28,166.73
2018,5,24,16,45,225.0,186.0,4.2,14.0,290.0,190.43,145.05
2018,5,24,17,0,259.0,160.0,4.1,13.7,270.0,160.56,118.5
2018,5,24,17,15,308.0,134.0,3.95,13.5,248.0,128.53,91.13
2018,5,24,17,30,357.0,108.0,3.8,13.3,226.0,90.16,64.07
2018,5,24,17,45,336.0,93.5,3.7,13.05,189.5,67.37,54.83
2018,5,24,18,0,315.0,79.0,3.6,12.8,153.0,57.76,46.14
2018,5,24,18,15,248.5,64.0,3.45,12.6,113.5,47.11,36.29
2018,5,24,18,30,182.0,49.0,3.3,12.4,74.0,36.39,26.19
2018,5,24,18,45,111.5,33.0,3.15,12.2,46.5,24.63,14.16
2018,5,24,19,0,41.0,17.0,3.0,12.0,19.0,12.87,0.0
2018,5,24,19,15,20.5,8.5,2.9,11.95,9.5,6.69,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.1,5.0,3.93,0.0
2018,5,25,5,15,1.0,12.5,1.75,11.35,12.5,9.51,0.0
2018,5,25,5,30,0.0,20.0,1.9,11.6,20.0,15.23,7.37
2018,5,25,5,45,0.0,33.5,2.05,11.85,33.5,25.59,17.05
2018,5,25,6,0,0.0,47.0,2.2,12.1,47.0,35.87,26.55
2018,5,25,6,15,16.0,66.5,2.25,12.4,71.5,49.77,39.19
2018,5,25,6,30,32.0,86.0,2.3,12.7,96.0,63.42,51.43
2018,5,25,6,45,16.0,67.5,2.35,13.0,72.5,52.73,39.27
2018,5,25,7,0,0.0,49.0,2.4,13.3,49.0,37.48,26.59
2018,5,25,7,15,5.0,69.0,2.4,13.7,71.5,53.85,40.17
2018,5,25,7,30,10.0,89.0,2.4,14.1,94.0,70.74,54.04
2018,5,25,7,45,6.0,82.0,2.4,14.5,85.0,64.83,48.98
2018,5,25,8,0,2.0,75.0,2.4,14.9,76.0,58.37,43.47
2018,5,25,8,15,8.5,129.0,2.45,15.25,134.5,102.57,79.84
2018,5,25,8,30,15.0,183.0,2.5,15.6,193.0,147.43,116.09
2018,5,25,8,45,13.5,194.0,2.55,15.95,203.5,156.31,122.81
2018,5,25,9,0,12.0,205.0,2.6,16.3,214.0,165.06,129.43
2018,5,25,9,15,15.0,218.0,2.65,16.6,229.5,177.86,139.31
2018,5,25,9,30,18.0,231.0,2.7,16.9,245.0,190.92,149.35
2018,5,25,9,45,19.0,247.0,2.75,17.25,262.5,205.25,160.26
2018,5,25,10,0,20.0,263.0,2.8,17.6,280.0,219.66,171.17
2018,5,25,10,15,61.0,326.0,2.85,17.75,380.0,309.96,241.79
2018,5,25,10,30,102.0,389.0,2.9,17.9,480.0,407.16,315.74
2018,5,25,10,45,64.0,330.5,2.95,18.05,388.0,320.89,249.12
2018,5,25,11,0,26.0,272.0,3.0,18.2,296.0,243.82,188.97
2018,5,25,11,15,17.5,242.0,3.1,18.25,258.5,212.78,164.73
2018,5,25,11,30,9.0,212.0,3.2,18.3,221.0,174.07,134.13
2018,5,25,11,45,20.5,271.0,3.25,18.4,291.0,240.46,186.33
2018,5,25,12,0,32.0,330.0,3.3,18.5,361.0,299.98,232.21
2018,5,25,12,15,24.0,300.0,3.4,18.5,323.0,267.93,207.29
2018,5,25,12,30,16.0,270.0,3.5,18.5,285.0,226.47,175.13
2018,5,25,12,45,57.5,320.0,3.55,18.55,374.0,311.1,241.83
2018,5,25,13,0,99.0,370.0,3.6,18.6,463.0,397.75,308.41
2018,5,25,13,15,57.0,306.5,3.65,18.5,360.0,296.53,230.45
2018,5,25,13,30,15.0,243.0,3.7,18.4,257.0,202.24,156.6
2018,5,25,13,45,11.0,219.0,3.75,18.3,229.0,179.55,139.02
2018,5,25,14,0,7.0,195.0,3.8,18.2,201.0,157.16,121.42
2018,5,25,14,15,10.5,225.5,3.8,18.1,234.0,183.12,142.32
2018,5,25,14,30,14.0,256.0,3.8,18.0,267.0,208.68,162.79
2018,5,25,14,45,51.0,258.0,3.8,17.85,296.5,237.65,186.5
2018,5,25,15,0,88.0,260.0,3.8,17.7,326.0,264.42,208.12
2018,5,25,15,15,200.0,256.5,3.8,17.7,396.0,320.33,252.3
2018,5,25,15,30,312.0,253.0,3.8,17.7,466.0,359.12,281.47
2018,5,25,15,45,388.5,226.0,3.7,17.3,472.5,358.61,279.34
2018,5,25,16,0,465.0,199.0,3.6,16.9,479.0,343.38,264.5
2018,5,25,16,15,556.0,159.5,3.5,16.65,466.5,314.69,237.03
2018,5,25,16,30,647.0,120.0,3.4,16.4,454.0,278.77,201.96
2018,5,25,16,45,653.5,106.5,3.3,16.2,414.0,230.05,158.62
2018,5,25,17,0,660.0,93.0,3.2,16.0,374.0,179.82,115.46
2018,5,25,17,15,622.0,86.5,3.05,15.65,324.0,129.05,78.09
2018,5,25,17,30,584.0,80.0,2.9,15.3,274.0,82.18,52.29
2018,5,25,17,45,433.0,78.0,2.8,15.0,208.5,58.26,46.34
2018,5,25,18,0,282.0,76.0,2.7,14.7,143.0,55.4,43.71
2018,5,25,18,15,271.0,60.5,2.5,14.35,112.5,44.87,34.09
2018,5,25,18,30,260.0,45.0,2.3,14.0,82.0,33.96,23.95
2018,5,25,18,45,184.5,33.0,2.1,13.65,54.0,24.91,14.51
2018,5,25,19,0,109.0,21.0,1.9,13.3,26.0,15.87,0.0
2018,5,25,19,15,54.5,10.5,1.8,13.1,13.0,8.26,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.6,11.75,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.7,11.8,5.0,3.93,0.0
2018,5,26,5,15,2.5,11.5,1.85,12.0,11.5,8.75,0.0
2018,5,26,5,30,0.0,18.0,2.0,12.2,18.0,13.69,6.06
2018,5,26,5,45,0.0,29.5,2.1,12.4,29.5,22.5,14.29
2018,5,26,6,0,0.0,41.0,2.2,12.6,41.0,31.34,22.46
2018,5,26,6,15,0.0,43.5,2.2,12.9,43.5,33.24,24.31
2018,5,26,6,30,0.0,46.0,2.2,13.2,46.0,35.16,26.05
2018,5,26,6,45,0.0,50.5,2.2,13.45,50.5,38.63,27.64
2018,5,26,7,0,0.0,55.0,2.2,13.7,55.0,42.11,30.51
2018,5,26,7,15,0.0,83.0,2.15,14.0,83.0,63.7,48.69
2018,5,26,7,30,0.0,111.0,2.1,14.3,111.0,84.73,66.1
2018,5,26,7,45,0.0,101.5,2.1,14.55,101.5,77.91,60.09
2018,5,26,8,0,0.0,92.0,2.1,14.8,92.0,70.85,53.94
2018,5,26,8,15,0.0,91.5,2.05,15.05,91.5,70.52,53.44
2018,5,26,8,30,0.0,91.0,2.0,15.3,91.0,70.18,52.95
2018,5,26,8,45,0.0,110.5,1.95,15.6,110.5,85.29,65.17
2018,5,26,9,0,0.0,130.0,1.9,15.9,130.0,100.46,77.3
2018,5,26,9,15,0.5,132.5,1.9,16.2,133.0,102.84,78.94
2018,5,26,9,30,1.0,135.0,1.9,16.5,136.0,105.25,80.65
2018,5,26,9,45,0.5,131.5,1.9,16.85,132.0,102.36,78.06
2018,5,26,10,0,0.0,128.0,1.9,17.2,128.0,99.42,75.45
2018,5,26,10,15,4.0,163.5,1.95,17.55,167.0,130.29,100.07
2018,5,26,10,30,8.0,199.0,2.0,17.9,206.0,161.6,124.69
2018,5,26,10,45,9.0,204.0,2.05,18.3,212.0,166.73,128.4
2018,5,26,11,0,10.0,209.0,2.1,18.7,218.0,171.86,132.16
2018,5,26,11,15,10.5,216.0,2.15,19.0,225.5,178.17,136.89
2018,5,26,11,30,11.0,223.0,2.2,19.3,233.0,184.43,141.57
2018,5,26,11,45,11.5,228.5,2.3,19.6,239.5,189.43,145.29
2018,5,26,12,0,12.0,234.0,2.4,19.9,246.0,194.34,148.95
2018,5,26,12,15,15.0,267.0,2.5,20.05,281.5,223.31,171.36
2018,5,26,12,30,18.0,300.0,2.6,20.2,317.0,252.24,193.52
2018,5,26,12,45,120.0,332.0,2.75,20.4,444.5,384.01,295.99
2018,5,26,13,0,222.0,364.0,2.9,20.6,572.0,500.91,383.99
2018,5,26,13,15,553.5,248.5,3.0,20.65,754.5,671.16,513.56
2018,5,26,13,30,885.0,133.0,3.1,20.7,937.0,796.9,607.08
2018,5,26,13,45,879.5,132.0,3.15,20.8,913.0,771.25,587.81
2018,5,26,14,0,874.0,131.0,3.2,20.9,889.0,742.65,567.28
2018,5,26,14,15,865.5,130.0,3.3,20.85,858.5,709.18,543.41
2018,5,26,14,30,857.0,129.0,3.4,20.8,828.0,673.25,517.22
2018,5,26,14,45,845.5,127.5,3.45,20.75,791.5,637.73,490.38
2018,5,26,15,0,834.0,126.0,3.5,20.7,755.0,594.56,457.36
2018,5,26,15,15,820.5,123.5,3.5,20.7,713.5,547.91,420.71
2018,5,26,15,30,807.0,121.0,3.5,20.7,672.0,500.13,382.24
2018,5,26,15,45,786.0,117.5,3.6,20.3,624.0,447.41,339.76
2018,5,26,16,0,765.0,114.0,3.7,19.9,576.0,394.85,296.17
2018,5,26,16,15,740.0,110.5,3.7,19.55,527.0,338.9,248.86
2018,5,26,16,30,715.0,107.0,3.7,19.2,478.0,286.19,203.48
2018,5,26,16,45,683.5,103.5,3.7,18.8,428.5,233.54,158.69
2018,5,26,17,0,652.0,100.0,3.7,18.4,379.0,183.38,117.7
2018,5,26,17,15,609.0,94.5,3.7,17.85,328.5,133.33,81.58
2018,5,26,17,30,566.0,89.0,3.7,17.3,278.0,87.77,57.11
2018,5,26,17,45,506.5,81.0,3.7,16.7,229.0,63.58,50.7
2018,5,26,18,0,447.0,73.0,3.7,16.1,180.0,55.04,43.15
2018,5,26,18,15,361.5,63.0,3.6,15.5,136.0,47.33,36.09
2018,5,26,18,30,276.0,53.0,3.5,14.9,92.0,39.67,28.82
2018,5,26,18,45,175.0,37.5,3.45,14.35,59.0,28.1,17.2
2018,5,26,19,0,74.0,22.0,3.4,13.8,26.0,16.42,0.0
2018,5,26,19,15,37.0,11.0,3.3,13.55,13.0,8.65,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.25,10.95,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.3,11.2,13.0,9.44,0.0
2018,5,27,5,15,143.5,26.5,1.45,11.8,41.0,20.0,5.16
2018,5,27,5,30,244.0,41.0,1.6,12.4,69.0,30.95,20.82
2018,5,27,5,45,338.0,51.5,1.75,13.0,110.5,39.08,28.87
2018,5,27,6,0,432.0,62.0,1.9,13.6,152.0,49.78,38.75
2018,5,27,6,15,498.5,69.0,1.85,14.3,200.0,54.93,43.47
2018,5,27,6,30,565.0,76.0,1.8,15.0,248.0,60.13,48.03
2018,5,27,6,45,613.5,81.0,1.8,15.7,299.0,97.23,58.69
2018,5,27,7,0,662.0,86.0,1.8,16.4,350.0,146.4,88.79
2018,5,27,7,15,647.5,101.0,1.85,17.15,388.5,197.04,129.57
2018,5,27,7,30,633.0,116.0,1.9,17.9,427.0,245.39,171.28
2018,5,27,7,45,701.0,110.0,1.95,18.65,487.5,298.51,214.68
2018,5,27,8,0,769.0,104.0,2.0,19.4,548.0,359.73,264.67
2018,5,27,8,15,792.5,104.5,2.05,19.9,595.5,411.23,307.76
2018,5,27,8,30,816.0,105.0,2.1,20.4,643.0,463.24,350.18
2018,5,27,8,45,835.0,105.5,2.2,20.95,687.5,513.22,390.01
2018,5,27,9,0,854.0,106.0,2.3,21.5,732.0,560.42,426.71
2018,5,27,9,15,865.5,107.0,2.35,22.0,770.0,604.31,459.86
2018,5,27,9,30,877.0,108.0,2.4,22.5,808.0,646.46,490.85
2018,5,27,9,45,885.5,109.0,2.5,23.0,840.5,684.68,518.48
2018,5,27,10,0,894.0,110.0,2.6,23.5,873.0,720.51,543.82
2018,5,27,10,15,900.0,111.5,2.65,23.9,899.5,752.38,565.83
2018,5,27,10,30,906.0,113.0,2.7,24.3,926.0,781.34,585.44
2018,5,27,10,45,910.0,113.5,2.75,24.7,945.0,804.88,600.33
2018,5,27,11,0,914.0,114.0,2.8,25.1,964.0,825.17,612.83
2018,5,27,11,15,916.0,114.5,2.85,25.4,976.0,840.52,622.27
2018,5,27,11,30,918.0,115.0,2.9,25.7,988.0,852.42,629.47
2018,5,27,11,45,919.0,115.0,2.95,25.95,993.0,859.61,633.72
2018,5,27,12,0,920.0,115.0,3.0,26.2,998.0,863.31,635.75
2018,5,27,12,15,919.5,115.0,3.1,26.35,995.5,862.29,635.3
2018,5,27,12,30,919.0,115.0,3.2,26.5,993.0,857.77,632.61
2018,5,27,12,45,917.0,114.0,3.3,26.65,982.5,847.71,626.27
2018,5,27,13,0,915.0,113.0,3.4,26.8,972.0,834.18,617.67
2018,5,27,13,15,911.5,112.5,3.45,26.85,955.0,816.46,606.26
2018,5,27,13,30,908.0,112.0,3.5,26.9,938.0,795.43,592.6
2018,5,27,13,45,903.5,110.5,3.55,26.95,914.0,769.58,575.15
2018,5,27,14,0,899.0,109.0,3.6,27.0,890.0,740.65,554.8
2018,5,27,14,15,892.0,108.0,3.6,26.9,860.0,707.52,531.25
2018,5,27,14,30,885.0,107.0,3.6,26.8,830.0,671.78,505.36
2018,5,27,14,45,876.5,104.5,3.65,26.75,794.0,631.41,475.66
2018,5,27,15,0,868.0,102.0,3.7,26.7,758.0,588.94,443.66
2018,5,27,15,15,856.0,99.5,3.7,26.7,716.5,542.73,407.86
2018,5,27,15,30,844.0,97.0,3.7,26.7,675.0,495.16,370.1
2018,5,27,15,45,829.0,94.5,3.6,26.3,630.0,445.18,329.9
2018,5,27,16,0,814.0,92.0,3.5,25.9,585.0,393.91,287.61
2018,5,27,16,15,791.5,89.5,3.45,25.5,536.0,339.91,242.46
2018,5,27,16,30,769.0,87.0,3.4,25.1,487.0,286.72,197.34
2018,5,27,16,45,745.0,82.5,3.35,24.7,437.5,232.67,151.85
2018,5,27,17,0,721.0,78.0,3.3,24.3,388.0,180.22,109.46
2018,5,27,17,15,684.0,74.0,3.2,23.6,337.5,124.83,69.93
2018,5,27,17,30,647.0,70.0,3.1,22.9,287.0,76.56,45.18
2018,5,27,17,45,594.0,64.0,3.0,22.15,237.5,51.76,39.37
2018,5,27,18,0,541.0,58.0,2.9,21.4,188.0,47.13,35.38
2018,5,27,18,15,462.5,50.5,2.7,20.45,143.5,41.12,30.01
2018,5,27,18,30,384.0,43.0,2.5,19.5,99.0,35.19,24.47
2018,5,27,18,45,266.5,32.0,2.3,18.55,64.0,26.2,15.51
2018,5,27,19,0,149.0,21.0,2.1,17.6,29.0,15.97,0.0
2018,5,27,19,15,74.5,10.5,2.05,17.1,14.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.3,12.75,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.4,13.0,14.0,9.44,0.0
2018,5,28,5,15,218.5,23.5,1.55,13.6,44.5,19.3,5.27
2018,5,28,5,30,346.0,35.0,1.7,14.2,75.0,28.81,18.88
2018,5,28,5,45,434.5,42.5,1.85,14.8,117.5,34.88,24.99
2018,5,28,6,0,523.0,50.0,2.0,15.4,160.0,41.07,30.79
2018,5,28,6,15,581.0,56.0,1.95,16.15,208.5,45.89,35.16
2018,5,28,6,30,639.0,62.0,1.9,16.9,257.0,50.74,39.39
2018,5,28,6,45,679.5,66.0,1.8,17.65,307.5,92.94,53.13
2018,5,28,7,0,720.0,70.0,1.7,18.4,358.0,143.5,83.36
2018,5,28,7,15,749.0,73.5,1.7,19.4,408.5,195.54,122.8
2018,5,28,7,30,778.0,77.0,1.7,20.4,459.0,249.88,167.53
2018,5,28,7,45,799.5,80.0,1.7,21.35,508.5,303.63,213.07
2018,5,28,8,0,821.0,83.0,1.7,22.3,558.0,358.26,258.82
2018,5,28,8,15,837.5,85.5,1.75,23.05,604.5,411.86,303.08
2018,5,28,8,30,854.0,88.0,1.8,23.8,651.0,463.7,344.7
2018,5,28,8,45,866.5,90.0,1.8,24.55,694.0,512.6,382.65
2018,5,28,9,0,879.0,92.0,1.8,25.3,737.0,560.3,418.38
2018,5,28,9,15,886.5,95.0,1.9,26.0,774.5,604.54,450.97
2018,5,28,9,30,894.0,98.0,2.0,26.7,812.0,646.69,481.14
2018,5,28,9,45,899.0,101.0,2.1,27.35,844.0,684.9,507.86
2018,5,28,10,0,904.0,104.0,2.2,28.0,876.0,720.45,532.11
2018,5,28,10,15,910.0,105.5,2.3,28.45,903.0,752.6,553.99
2018,5,28,10,30,916.0,107.0,2.4,28.9,930.0,781.83,573.52
2018,5,28,10,45,920.5,108.0,2.55,29.35,950.0,806.4,589.16
2018,5,28,11,0,925.0,109.0,2.7,29.8,970.0,827.71,602.57
2018,5,28,11,15,928.0,109.0,2.75,30.05,982.5,843.61,612.27
2018,5,28,11,30,931.0,109.0,2.8,30.3,995.0,856.06,619.78
2018,5,28,11,45,932.5,109.0,2.85,30.55,1000.5,863.78,624.28
2018,5,28,12,0,934.0,109.0,2.9,30.8,1006.0,867.96,626.58
2018,5,28,12,15,933.0,109.0,2.95,30.9,1003.0,866.55,625.7
2018,5,28,12,30,932.0,109.0,3.0,31.0,1000.0,861.6,622.63
2018,5,28,12,45,929.5,109.5,3.05,31.15,990.5,852.31,616.7
2018,5,28,13,0,927.0,110.0,3.1,31.3,981.0,839.54,608.55
2018,5,28,13,15,923.5,109.0,3.2,31.3,963.5,821.26,597.45
2018,5,28,13,30,920.0,108.0,3.3,31.3,946.0,799.61,584.09
2018,5,28,13,45,915.0,107.0,3.35,31.3,922.0,773.59,567.1
2018,5,28,14,0,910.0,106.0,3.4,31.3,898.0,744.48,547.16
2018,5,28,14,15,903.0,105.0,3.4,31.2,867.5,711.09,523.9
2018,5,28,14,30,896.0,104.0,3.4,31.1,837.0,675.04,498.33
2018,5,28,14,45,887.0,102.0,3.45,31.0,800.5,634.47,469.15
2018,5,28,15,0,878.0,100.0,3.5,30.9,764.0,591.79,437.71
2018,5,28,15,15,866.0,98.0,3.5,30.9,723.0,545.66,402.62
2018,5,28,15,30,854.0,96.0,3.5,30.9,682.0,498.14,365.55
2018,5,28,15,45,838.0,93.5,3.5,30.45,636.0,447.34,325.69
2018,5,28,16,0,822.0,91.0,3.5,30.0,590.0,395.25,283.68
2018,5,28,16,15,802.0,88.0,3.45,29.55,541.5,341.32,239.26
2018,5,28,16,30,782.0,85.0,3.4,29.1,493.0,287.93,194.62
2018,5,28,16,45,755.5,81.0,3.35,28.65,442.5,233.13,149.34
2018,5,28,17,0,729.0,77.0,3.3,28.2,392.0,180.19,107.36
2018,5,28,17,15,693.0,73.0,3.15,27.3,341.5,128.43,71.46
2018,5,28,17,30,657.0,69.0,3.0,26.4,291.0,75.88,43.92
2018,5,28,17,45,606.0,63.5,2.85,25.55,241.5,51.52,38.59
2018,5,28,18,0,555.0,58.0,2.7,24.7,192.0,47.25,34.98
2018,5,28,18,15,478.5,50.5,2.5,23.65,147.0,41.23,29.69
2018,5,28,18,30,402.0,43.0,2.3,22.6,102.0,35.27,24.23
2018,5,28,18,45,284.0,32.0,2.15,21.5,66.0,26.23,15.44
2018,5,28,19,0,166.0,21.0,2.0,20.4,30.0,16.02,0.0
2018,5,28,19,15,83.0,10.5,1.95,19.8,15.0,8.26,0.0
2018,5,28,19,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.25,14.0,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.5,14.2,15.0,10.23,0.0
2018,5,29,5,15,211.5,24.5,2.6,14.65,45.0,20.11,6.18
2018,5,29,5,30,336.0,36.0,2.7,15.1,75.0,29.58,19.48
2018,5,29,5,45,424.5,44.5,2.8,15.6,118.0,36.41,26.23
2018,5,29,6,0,513.0,53.0,2.9,16.1,161.0,43.31,32.66
2018,5,29,6,15,571.5,58.5,2.85,16.8,209.0,47.66,36.62
2018,5,29,6,30,630.0,64.0,2.8,17.5,257.0,52.07,40.46
2018,5,29,6,45,670.5,68.5,2.8,18.25,307.5,89.26,50.59
2018,5,29,7,0,711.0,73.0,2.8,19.0,358.0,143.68,83.94
2018,5,29,7,15,740.0,76.5,2.75,19.7,408.5,195.15,122.98
2018,5,29,7,30,769.0,80.0,2.7,20.4,459.0,248.94,167.56
2018,5,29,7,45,791.0,83.5,2.7,21.1,508.5,302.73,213.58
2018,5,29,8,0,813.0,87.0,2.7,21.8,558.0,357.48,260.09
2018,5,29,8,15,829.0,90.0,2.65,22.45,604.5,410.76,304.59
2018,5,29,8,30,845.0,93.0,2.6,23.1,651.0,462.36,346.49
2018,5,29,8,45,858.0,95.0,2.6,23.8,693.5,511.06,384.93
2018,5,29,9,0,871.0,97.0,2.6,24.5,736.0,558.63,421.24
2018,5,29,9,15,882.5,98.0,2.65,25.05,774.5,603.1,454.58
2018,5,29,9,30,894.0,99.0,2.7,25.6,813.0,645.81,485.7
2018,5,29,9,45,903.0,99.0,2.7,26.15,845.5,684.03,512.63
2018,5,29,10,0,912.0,99.0,2.7,26.7,878.0,719.85,537.19
2018,5,29,10,15,917.0,100.0,2.8,27.1,904.0,751.08,558.83
2018,5,29,10,30,922.0,101.0,2.9,27.5,930.0,779.32,578.01
2018,5,29,10,45,925.5,102.0,2.95,27.9,949.5,803.27,592.86
2018,5,29,11,0,929.0,103.0,3.0,28.3,969.0,823.91,605.46
2018,5,29,11,15,931.0,104.0,3.05,28.55,981.5,839.95,615.37
2018,5,29,11,30,933.0,105.0,3.1,28.8,994.0,852.49,623.02
2018,5,29,11,45,933.5,105.5,3.15,29.05,999.0,859.86,627.32
2018,5,29,12,0,934.0,106.0,3.2,29.3,1004.0,863.67,629.38
2018,5,29,12,15,932.0,107.0,3.3,29.35,1001.0,862.32,628.92
2018,5,29,12,30,930.0,108.0,3.4,29.4,998.0,857.44,626.22
2018,5,29,12,45,926.0,109.5,3.5,29.5,988.0,847.86,620.34
2018,5,29,13,0,922.0,111.0,3.6,29.6,978.0,834.83,612.22
2018,5,29,13,15,919.0,110.5,3.7,29.4,961.5,817.5,601.97
2018,5,29,13,30,916.0,110.0,3.8,29.2,945.0,796.81,589.41
2018,5,29,13,45,911.5,109.0,3.9,29.05,921.5,771.32,572.86
2018,5,29,14,0,907.0,108.0,4.0,28.9,898.0,742.73,553.39
2018,5,29,14,15,900.5,107.0,4.05,28.55,868.5,709.84,530.74
2018,5,29,14,30,894.0,106.0,4.1,28.2,839.0,674.27,505.63
2018,5,29,14,45,886.0,104.0,4.2,27.85,803.0,634.45,476.96
2018,5,29,15,0,878.0,102.0,4.3,27.5,767.0,592.45,445.84
2018,5,29,15,15,866.0,100.0,4.3,27.5,726.0,546.39,410.04
2018,5,29,15,30,854.0,98.0,4.3,27.5,685.0,498.94,372.26
2018,5,29,15,45,841.0,95.0,4.35,26.35,640.5,449.07,333.24
2018,5,29,16,0,828.0,92.0,4.4,25.2,596.0,397.63,291.58
2018,5,29,16,15,810.5,89.0,4.4,24.35,548.5,344.26,246.87
2018,5,29,16,30,793.0,86.0,4.4,23.5,501.0,291.16,201.55
2018,5,29,16,45,768.0,82.0,4.4,22.6,450.5,236.14,155.14
2018,5,29,17,0,743.0,78.0,4.4,21.7,400.0,182.78,111.85
2018,5,29,17,15,707.0,74.0,4.4,20.65,349.0,130.28,74.53
2018,5,29,17,30,671.0,70.0,4.4,19.6,298.0,76.9,45.95
2018,5,29,17,45,618.5,65.0,4.4,18.55,248.0,52.77,40.87
2018,5,29,18,0,566.0,60.0,4.4,17.5,198.0,48.88,37.52
2018,5,29,18,15,453.0,52.5,4.35,16.7,147.0,42.58,31.81
2018,5,29,18,30,340.0,45.0,4.3,15.9,96.0,36.49,26.05
2018,5,29,18,45,234.0,33.0,4.25,15.1,62.0,25.16,15.16
2018,5,29,19,0,128.0,21.0,4.2,14.3,28.0,15.94,0.0
2018,5,29,19,15,64.0,10.5,4.2,13.95,14.0,8.26,0.0
2018,5,29,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,11.1,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.2,8.0,6.29,0.0
2018,5,30,5,15,1.5,20.0,4.95,11.4,20.0,15.23,3.74
2018,5,30,5,30,1.0,32.0,5.0,11.6,32.0,24.2,15.19
2018,5,30,5,45,4.0,48.0,5.05,11.75,48.5,35.89,26.2
2018,5,30,6,0,7.0,64.0,5.1,11.9,65.0,47.53,37.0
2018,5,30,6,15,5.5,58.0,5.15,12.15,59.0,44.28,34.29
2018,5,30,6,30,4.0,52.0,5.2,12.4,53.0,39.84,30.31
2018,5,30,6,45,2.0,60.0,5.2,12.65,60.5,46.08,34.04
2018,5,30,7,0,0.0,68.0,5.2,12.9,68.0,52.16,39.17
2018,5,30,7,15,6.5,116.5,5.2,13.15,119.5,89.3,70.24
2018,5,30,7,30,13.0,165.0,5.2,13.4,171.0,126.91,101.26
2018,5,30,7,45,31.0,196.5,5.25,13.65,213.5,157.66,125.88
2018,5,30,8,0,49.0,228.0,5.3,13.9,256.0,190.56,152.25
2018,5,30,8,15,63.5,254.5,5.3,14.05,294.5,220.69,176.42
2018,5,30,8,30,78.0,281.0,5.3,14.2,333.0,252.5,201.85
2018,5,30,8,45,90.5,307.0,5.3,14.4,371.0,284.48,227.25
2018,5,30,9,0,103.0,333.0,5.3,14.6,409.0,317.66,253.39
2018,5,30,9,15,124.5,355.0,5.3,14.85,451.5,360.9,287.24
2018,5,30,9,30,146.0,377.0,5.3,15.1,494.0,399.36,317.04
2018,5,30,9,45,199.5,386.5,5.3,15.4,553.0,449.86,356.38
2018,5,30,10,0,253.0,396.0,5.3,15.7,612.0,511.91,404.08
2018,5,30,10,15,213.5,389.5,5.3,16.15,575.5,479.56,378.03
2018,5,30,10,30,174.0,383.0,5.3,16.6,539.0,452.55,356.11
2018,5,30,10,45,139.5,390.0,5.3,17.05,517.0,437.72,343.35
2018,5,30,11,0,105.0,397.0,5.3,17.5,495.0,420.77,328.86
2018,5,30,11,15,224.5,417.0,5.3,17.8,630.0,545.97,425.68
2018,5,30,11,30,344.0,437.0,5.3,18.1,765.0,662.86,513.49
2018,5,30,11,45,583.0,312.5,5.35,18.4,872.0,765.25,593.03
2018,5,30,12,0,822.0,188.0,5.4,18.7,979.0,851.55,659.79
2018,5,30,12,15,737.5,236.5,5.45,18.75,944.5,831.9,643.18
2018,5,30,12,30,653.0,285.0,5.5,18.8,910.0,799.46,618.05
2018,5,30,12,45,615.5,304.5,5.6,18.8,889.0,778.42,602.58
2018,5,30,13,0,578.0,324.0,5.7,18.8,868.0,757.38,586.88
2018,5,30,13,15,693.0,254.5,5.75,18.65,895.0,779.14,605.97
2018,5,30,13,30,808.0,185.0,5.8,18.5,922.0,786.4,614.25
2018,5,30,13,45,842.5,160.0,5.8,18.35,911.0,771.15,603.84
2018,5,30,14,0,877.0,135.0,5.8,18.2,900.0,742.54,583.59
2018,5,30,14,15,870.0,133.5,5.85,17.95,870.0,709.88,559.31
2018,5,30,14,30,863.0,132.0,5.9,17.7,840.0,674.64,532.57
2018,5,30,14,45,853.0,129.5,5.9,17.45,803.5,639.31,504.88
2018,5,30,15,0,843.0,127.0,5.9,17.2,767.0,596.12,470.64
2018,5,30,15,15,826.0,125.0,5.9,17.2,723.5,548.01,431.34
2018,5,30,15,30,809.0,123.0,5.9,17.2,680.0,499.04,390.48
2018,5,30,15,45,785.0,121.0,5.9,16.55,631.5,446.52,346.83
2018,5,30,16,0,761.0,119.0,5.9,15.9,583.0,394.42,302.4
2018,5,30,16,15,747.0,114.5,5.85,15.55,539.0,341.65,255.94
2018,5,30,16,30,733.0,110.0,5.8,15.2,495.0,290.99,210.63
2018,5,30,16,45,698.0,106.5,5.75,14.8,443.0,236.86,163.68
2018,5,30,17,0,663.0,103.0,5.7,14.4,391.0,185.58,121.15
2018,5,30,17,15,595.0,95.5,5.6,13.95,329.5,131.15,81.89
2018,5,30,17,30,527.0,88.0,5.5,13.5,268.0,84.15,56.22
2018,5,30,17,45,463.5,81.5,5.4,13.05,220.5,63.22,51.15
2018,5,30,18,0,400.0,75.0,5.3,12.6,173.0,55.91,44.58
2018,5,30,18,15,326.5,65.5,5.15,12.25,133.5,48.76,37.93
2018,5,30,18,30,253.0,56.0,5.0,11.9,94.0,41.63,31.05
2018,5,30,18,45,157.5,40.5,4.85,11.5,61.5,30.02,19.62
2018,5,30,19,0,62.0,25.0,4.7,11.1,29.0,18.55,0.0
2018,5,30,19,15,31.0,12.5,4.7,11.05,14.5,9.83,0.0
2018,5,30,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.0,11.2,9.0,7.08,0.0
2018,5,31,5,15,39.5,23.0,4.0,11.35,27.5,17.51,5.47
2018,5,31,5,30,74.0,37.0,4.0,11.5,46.0,27.88,18.4
2018,5,31,5,45,110.5,53.5,4.05,11.65,73.5,39.27,29.23
2018,5,31,6,0,147.0,70.0,4.1,11.8,101.0,50.82,39.97
2018,5,31,6,15,188.5,89.5,4.15,12.15,140.5,64.1,52.06
2018,5,31,6,30,230.0,109.0,4.2,12.5,180.0,77.09,63.67
2018,5,31,6,45,187.5,131.0,4.25,12.8,195.5,101.82,76.47
2018,5,31,7,0,145.0,153.0,4.3,13.1,211.0,127.27,96.56
2018,5,31,7,15,130.0,174.0,4.3,13.45,231.5,150.86,116.23
2018,5,31,7,30,115.0,195.0,4.3,13.8,252.0,172.87,135.11
2018,5,31,7,45,76.5,203.0,4.3,14.2,242.5,175.12,138.36
2018,5,31,8,0,38.0,211.0,4.3,14.6,233.0,174.19,138.46
2018,5,31,8,15,70.5,246.0,4.3,15.0,291.0,216.83,172.26
2018,5,31,8,30,103.0,281.0,4.3,15.4,349.0,263.18,208.83
2018,5,31,8,45,141.0,308.5,4.3,15.8,408.5,315.31,249.69
2018,5,31,9,0,179.0,336.0,4.3,16.2,468.0,366.16,289.15
2018,5,31,9,15,160.0,355.0,4.35,16.5,477.5,380.73,299.99
2018,5,31,9,30,141.0,374.0,4.4,16.8,487.0,393.33,309.12
2018,5,31,9,45,164.0,392.0,4.45,17.1,528.5,430.54,337.46
2018,5,31,10,0,187.0,410.0,4.5,17.4,570.0,468.8,366.27
2018,5,31,10,15,253.5,404.5,4.55,17.6,628.5,528.64,412.01
2018,5,31,10,30,320.0,399.0,4.6,17.8,687.0,582.27,452.68
2018,5,31,10,45,443.5,341.5,4.65,17.95,750.0,647.88,503.36
2018,5,31,11,0,567.0,284.0,4.7,18.1,813.0,707.05,548.93
2018,5,31,11,15,614.5,268.5,4.75,18.15,848.5,742.08,575.09
2018,5,31,11,30,662.0,253.0,4.8,18.2,884.0,775.31,599.91
2018,5,31,11,45,612.0,277.0,4.8,18.3,863.0,759.58,587.12
2018,5,31,12,0,562.0,301.0,4.8,18.4,842.0,740.1,571.84
2018,5,31,12,15,581.5,291.5,4.8,18.4,850.0,748.2,578.22
2018,5,31,12,30,601.0,282.0,4.8,18.4,858.0,753.54,582.45
2018,5,31,12,45,711.0,230.0,4.8,18.35,904.5,793.38,613.49
2018,5,31,13,0,821.0,178.0,4.8,18.3,951.0,819.42,634.36
2018,5,31,13,15,852.0,159.5,4.75,18.3,949.0,814.28,630.76
2018,5,31,13,30,883.0,141.0,4.7,18.3,947.0,794.48,616.95
2018,5,31,13,45,879.0,139.0,4.65,18.25,924.0,769.52,598.49
2018,5,31,14,0,875.0,137.0,4.6,18.2,901.0,741.53,577.59
2018,5,31,14,15,868.0,135.0,4.6,18.1,870.5,708.61,553.07
2018,5,31,14,30,861.0,133.0,4.6,18.0,840.0,673.11,526.18
2018,5,31,14,45,851.0,130.5,4.55,17.9,803.5,637.96,498.66
2018,5,31,15,0,841.0,128.0,4.5,17.8,767.0,594.93,464.71
2018,5,31,15,15,827.5,125.5,4.5,17.8,725.5,548.36,427.29
2018,5,31,15,30,814.0,123.0,4.5,17.8,684.0,500.64,388.03
2018,5,31,15,45,797.0,119.5,4.4,17.4,638.5,449.7,345.66
2018,5,31,16,0,780.0,116.0,4.3,17.0,593.0,398.49,302.01
2018,5,31,16,15,757.5,112.0,4.25,16.65,544.0,342.46,253.8
2018,5,31,16,30,735.0,108.0,4.2,16.3,495.0,289.44,207.44
2018,5,31,16,45,705.5,103.5,4.15,16.0,444.5,235.7,161.08
2018,5,31,17,0,676.0,99.0,4.1,15.7,394.0,184.2,118.52
2018,5,31,17,15,636.0,93.0,4.0,15.25,343.0,133.06,81.33
2018,5,31,17,30,596.0,87.0,3.9,14.8,292.0,86.0,56.2
2018,5,31,17,45,540.0,80.0,3.8,14.4,242.5,63.0,50.67
2018,5,31,18,0,484.0,73.0,3.7,14.0,193.0,58.08,46.27
2018,5,31,18,15,402.0,63.5,3.45,13.55,148.0,48.04,37.11
2018,5,31,18,30,320.0,54.0,3.2,13.1,103.0,40.68,30.11
2018,5,31,18,45,213.0,40.5,2.95,12.6,68.0,30.42,19.99
2018,5,31,19,0,106.0,27.0,2.7,12.1,33.0,20.02,1.4
2018,5,31,19,15,53.5,14.0,2.6,11.9,17.0,11.02,0.0
2018,5,31,19,30,1.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,5,31,19,45,0.5,0.5,2.45,11.5,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,29.5,6.5,1.7,10.5,7.5,0.0,0.0
2018,6,1,5,0,59.0,13.0,1.8,10.7,15.0,10.23,0.0
2018,6,1,5,15,167.0,28.0,1.8,11.05,45.5,21.18,8.17
2018,6,1,5,30,275.0,43.0,1.8,11.4,76.0,32.54,22.49
2018,6,1,5,45,367.5,52.5,1.8,11.8,118.0,42.5,32.11
2018,6,1,6,0,460.0,62.0,1.8,12.2,160.0,49.91,39.13
2018,6,1,6,15,522.5,69.0,1.75,12.7,208.5,55.09,43.92
2018,6,1,6,30,585.0,76.0,1.7,13.2,257.0,60.3,48.54
2018,6,1,6,45,630.0,81.0,1.6,13.75,307.5,93.09,57.05
2018,6,1,7,0,675.0,86.0,1.5,14.3,358.0,142.28,86.02
2018,6,1,7,15,708.0,90.0,1.5,15.05,409.0,193.14,124.37
2018,6,1,7,30,741.0,94.0,1.5,15.8,460.0,250.15,171.35
2018,6,1,7,45,766.5,97.0,1.45,16.55,510.0,302.92,216.28
2018,6,1,8,0,792.0,100.0,1.4,17.3,560.0,357.07,262.0
2018,6,1,8,15,811.5,102.5,1.5,18.2,607.5,409.51,305.75
2018,6,1,8,30,831.0,105.0,1.6,19.1,655.0,462.07,348.36
2018,6,1,8,45,846.5,106.5,1.7,20.0,698.5,510.34,386.53
2018,6,1,9,0,862.0,108.0,1.8,20.9,742.0,558.26,423.19
2018,6,1,9,15,876.0,108.0,1.85,21.45,781.5,602.91,456.74
2018,6,1,9,30,890.0,108.0,1.9,22.0,821.0,646.01,488.22
2018,6,1,9,45,902.5,107.0,2.0,22.55,855.0,685.48,516.64
2018,6,1,10,0,915.0,106.0,2.1,23.1,889.0,722.78,542.91
2018,6,1,10,15,921.0,106.5,2.15,23.5,915.5,754.36,564.65
2018,6,1,10,30,927.0,107.0,2.2,23.9,942.0,782.98,583.98
2018,6,1,10,45,931.0,108.0,2.25,24.3,962.0,807.42,599.53
2018,6,1,11,0,935.0,109.0,2.3,24.7,982.0,828.55,612.52
2018,6,1,11,15,937.5,109.5,2.4,25.05,994.5,844.67,622.67
2018,6,1,11,30,940.0,110.0,2.5,25.4,1007.0,857.29,630.57
2018,6,1,11,45,941.0,110.0,2.55,25.7,1012.0,864.75,634.88
2018,6,1,12,0,942.0,110.0,2.6,26.0,1017.0,868.66,636.95
2018,6,1,12,15,940.5,110.5,2.65,26.25,1014.5,867.4,635.83
2018,6,1,12,30,939.0,111.0,2.7,26.5,1012.0,862.6,632.48
2018,6,1,12,45,936.0,111.0,2.8,26.7,1001.5,852.64,626.27
2018,6,1,13,0,933.0,111.0,2.9,26.9,991.0,839.18,617.79
2018,6,1,13,15,929.5,110.5,2.95,27.0,974.0,821.47,606.43
2018,6,1,13,30,926.0,110.0,3.0,27.1,957.0,800.37,592.81
2018,6,1,13,45,921.5,109.0,3.05,27.15,933.0,774.84,575.59
2018,6,1,14,0,917.0,108.0,3.1,27.2,909.0,746.19,555.63
2018,6,1,14,15,910.5,106.0,3.2,27.15,878.5,712.35,532.11
2018,6,1,14,30,904.0,104.0,3.3,27.1,848.0,675.81,506.11
2018,6,1,14,45,895.0,102.5,3.35,27.1,812.0,635.67,476.59
2018,6,1,15,0,886.0,101.0,3.4,27.1,776.0,593.39,444.76
2018,6,1,15,15,874.5,99.0,3.4,27.1,734.5,547.49,409.31
2018,6,1,15,30,863.0,97.0,3.4,27.1,693.0,500.12,371.81
2018,6,1,15,45,847.5,94.5,3.55,26.65,647.5,449.41,331.63
2018,6,1,16,0,832.0,92.0,3.7,26.2,602.0,397.25,289.05
2018,6,1,16,15,812.5,89.0,3.7,25.7,553.5,343.26,243.93
2018,6,1,16,30,793.0,86.0,3.7,25.2,505.0,289.72,198.49
2018,6,1,16,45,767.0,82.0,3.75,24.75,454.0,234.7,152.37
2018,6,1,17,0,741.0,78.0,3.8,24.3,403.0,181.46,109.58
2018,6,1,17,15,705.5,74.0,3.7,23.5,352.0,129.32,73.01
2018,6,1,17,30,670.0,70.0,3.6,22.7,301.0,76.23,45.08
2018,6,1,17,45,620.5,64.5,3.55,21.9,251.5,52.38,39.96
2018,6,1,18,0,571.0,59.0,3.5,21.1,202.0,48.11,36.31
2018,6,1,18,15,496.5,52.0,3.25,20.1,156.0,42.48,31.31
2018,6,1,18,30,422.0,45.0,3.0,19.1,110.0,36.92,26.14
2018,6,1,18,45,308.5,35.0,2.8,18.1,73.5,28.74,18.19
2018,6,1,19,0,195.0,25.0,2.6,17.1,37.0,19.04,2.12
2018,6,1,19,15,101.5,13.5,2.5,16.5,19.5,10.62,0.0
2018,6,1,19,30,8.0,2.0,2.4,15.9,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,2.25,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,4,45,50.0,7.0,1.15,12.5,8.5,0.0,0.0
2018,6,2,5,0,100.0,14.0,1.2,12.8,17.0,11.02,0.0
2018,6,2,5,15,230.0,25.5,1.35,13.45,48.5,20.95,8.18
2018,6,2,5,30,360.0,37.0,1.5,14.1,80.0,30.47,20.49
2018,6,2,5,45,447.5,44.5,1.7,14.75,123.5,36.53,26.49
2018,6,2,6,0,535.0,52.0,1.9,15.4,167.0,42.69,32.25
2018,6,2,6,15,592.5,57.5,1.8,16.2,215.5,47.11,36.25
2018,6,2,6,30,650.0,63.0,1.7,17.0,264.0,51.58,40.13
2018,6,2,6,45,690.0,67.0,1.6,17.75,315.0,89.04,51.63
2018,6,2,7,0,730.0,71.0,1.5,18.5,366.0,139.68,80.34
2018,6,2,7,15,758.5,75.0,1.45,19.5,417.5,192.22,119.29
2018,6,2,7,30,787.0,79.0,1.4,20.5,469.0,247.01,163.86
2018,6,2,7,45,808.5,82.0,1.35,21.55,518.5,300.94,209.08
2018,6,2,8,0,830.0,85.0,1.3,22.6,568.0,355.75,254.51
2018,6,2,8,15,846.5,87.5,1.4,23.45,615.0,409.69,298.84
2018,6,2,8,30,863.0,90.0,1.5,24.3,662.0,461.73,340.47
2018,6,2,8,45,875.5,92.0,1.6,25.15,705.0,510.85,378.69
