Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,30.07,19.81
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,23.12,11.5
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,12.98,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,3.93,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,5.51,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,14.84,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,24.44,13.89
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,34.59,24.23
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,42.92,32.03
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,48.99,37.58
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,56.38,44.09
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,74.0,53.78
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,111.77,75.75
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,152.78,101.46
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,208.81,142.06
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,258.84,180.44
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,320.96,229.66
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,370.06,271.39
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,416.93,310.16
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,444.61,333.91
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,455.09,342.85
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,485.38,365.32
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,511.56,383.89
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,530.46,396.85
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,554.2,412.81
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,599.85,444.87
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,638.7,471.74
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,666.02,489.93
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,691.96,507.02
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,737.49,539.6
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,784.82,572.88
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,776.0,564.72
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,764.82,555.3
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,791.36,575.59
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,805.45,587.42
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,799.34,582.83
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,790.2,576.31
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,771.51,563.69
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,757.22,553.82
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,740.24,543.7
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,715.58,528.12
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,693.58,512.98
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,660.47,489.97
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,623.3,463.53
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,584.06,434.99
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,541.54,402.87
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,497.79,369.05
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,450.03,332.71
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,401.75,294.74
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,352.39,254.45
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,300.56,211.44
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,248.91,168.45
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,198.89,127.44
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,149.65,89.96
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,103.52,60.58
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,59.52,45.95
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,54.59,41.83
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,48.43,36.4
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,44.67,32.83
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,32.09,21.44
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,19.69,8.76
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,11.41,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.36,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,2.36,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,10.3,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,18.29,8.76
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,30.99,20.99
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,43.59,32.46
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,57.08,44.53
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,71.11,56.87
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,75.62,56.55
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,87.67,62.75
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,91.25,67.15
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,85.66,65.0
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,118.31,90.79
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,153.74,118.46
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,139.84,107.07
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,122.12,92.71
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,143.9,109.53
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,169.78,129.33
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,278.8,213.12
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,389.79,295.92
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,493.65,372.88
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,595.58,446.96
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,658.99,492.13
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,719.97,535.19
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,751.2,556.1
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,769.26,568.29
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,795.86,585.21
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,807.82,592.35
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,815.95,597.36
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,820.88,600.03
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,825.88,603.2
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,814.68,595.61
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,811.96,593.77
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,805.56,589.48
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,791.43,580.21
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,774.11,568.87
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,751.25,553.54
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,725.37,535.65
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,695.34,514.79
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,662.73,491.73
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,625.93,465.14
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,587.0,436.42
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,544.65,404.35
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,502.46,371.55
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,454.89,334.66
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,406.71,296.2
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,355.65,254.54
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,304.89,212.25
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,252.97,168.99
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,199.19,125.07
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,148.89,86.99
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,101.64,57.11
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,56.4,42.78
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,51.19,38.45
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,45.04,33.13
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,38.87,27.59
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,30.88,20.23
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,21.37,9.7
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,12.59,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.15,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,3.93,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,13.35,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,24.6,13.56
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,31.78,21.7
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,39.03,28.54
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,44.95,34.01
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,50.72,39.15
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,66.4,45.44
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,108.55,67.03
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,151.24,98.59
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,193.9,134.02
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,247.18,175.21
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,306.28,222.14
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,361.63,267.13
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,419.56,313.83
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,468.35,353.29
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,516.13,390.77
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,560.39,425.02
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,603.13,457.22
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,642.21,485.83
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,679.1,512.17
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,711.84,535.38
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,741.87,556.28
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,764.85,571.8
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,784.05,584.1
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,799.45,593.93
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,799.77,593.2
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,805.05,595.9
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,798.98,590.97
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,798.42,590.65
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,794.79,588.18
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,808.61,600.05
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,810.47,603.86
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,793.05,593.1
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,784.73,588.33
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,755.87,567.56
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,722.05,542.78
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,693.4,523.51
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,666.11,504.57
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,636.31,483.35
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,597.45,454.83
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,554.21,421.16
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,509.44,385.5
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,461.58,348.05
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,412.56,308.39
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,360.6,264.81
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,308.82,220.44
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,256.0,175.03
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,204.56,131.54
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,153.29,91.34
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,100.91,56.48
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,53.88,41.66
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,47.9,36.5
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,42.72,31.85
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,37.58,27.05
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,29.86,19.75
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,22.18,10.27
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,12.2,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,4.72,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,13.38,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,23.14,12.28
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,30.11,20.36
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,37.19,27.09
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,42.71,32.23
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,50.22,38.94
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,66.06,49.21
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,82.39,62.19
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,111.31,84.93
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,142.34,109.42
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,198.33,148.59
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,273.93,205.01
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,347.8,260.17
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,438.41,329.7
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,489.19,371.08
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,539.01,410.55
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,585.22,446.29
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,629.34,479.41
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,669.81,508.76
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,707.52,535.32
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,742.09,559.83
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,773.83,581.91
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,800.97,599.62
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,824.92,614.64
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,844.01,627.06
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,859.61,637.18
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,870.42,644.5
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,877.64,649.48
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,879.2,650.8
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,877.12,649.8
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,869.79,645.55
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,858.87,638.94
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,843.11,629.28
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,823.82,617.35
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,799.98,602.49
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,772.85,584.64
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,741.18,562.41
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,706.64,537.65
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,667.57,509.07
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,626.11,477.99
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,580.36,442.38
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,532.91,404.56
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,483.03,364.96
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,432.22,323.31
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,378.44,277.85
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,322.67,229.9
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,267.34,182.06
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,213.18,135.99
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,158.84,93.17
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,107.28,59.41
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,57.77,45.05
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,47.1,35.8
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,41.74,30.99
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,36.43,26.05
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,29.33,19.29
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.36,10.14
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,12.59,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,3.93,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,13.38,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,24.09,12.73
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,29.83,20.09
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,35.78,25.85
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,43.48,32.9
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,50.53,39.21
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,67.5,47.93
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,99.59,68.43
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,141.15,95.85
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,194.91,135.4
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,255.5,179.67
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,332.42,238.98
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,388.14,286.05
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,442.69,331.16
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,494.23,372.74
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,544.75,412.12
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,591.39,447.65
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,636.03,480.62
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,676.74,509.82
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,714.88,536.42
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,749.47,560.34
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,781.1,581.73
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,807.97,598.5
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,831.54,612.81
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,850.51,624.63
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,865.93,634.12
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,876.92,640.61
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,884.26,644.77
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,885.08,645.48
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,882.23,643.87
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,874.1,638.61
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,862.39,631.06
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,847.02,621.73
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,828.13,610.05
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,804.29,594.9
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,777.18,576.93
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,745.03,554.78
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,709.99,530.15
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,670.54,501.98
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,628.71,471.36
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,583.51,436.88
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,536.62,400.25
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,486.72,361.49
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,435.86,320.7
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,381.8,276.04
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,325.81,228.87
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,270.24,181.68
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,215.9,136.2
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,161.08,93.64
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,109.07,59.81
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,59.51,45.96
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,47.84,36.0
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,42.5,31.3
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,37.21,26.45
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,29.73,19.42
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.36,9.71
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,12.59,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,3.93,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,12.98,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,23.24,11.75
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,29.42,19.66
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,35.76,25.75
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,41.47,31.04
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,46.61,35.64
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,63.09,43.4
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,100.13,64.44
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,148.56,96.33
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,207.19,139.61
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,262.88,183.32
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,330.52,237.71
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,387.01,284.88
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,443.79,331.3
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,495.46,372.91
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,546.18,412.44
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,593.08,447.99
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,637.91,480.88
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,678.23,509.65
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,715.8,535.71
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,750.4,559.22
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,782.12,580.22
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,809.23,597.17
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,833.07,611.58
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,852.78,623.58
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,868.97,633.27
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,879.06,638.98
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,885.52,642.42
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,886.78,643.06
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,884.39,641.42
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,875.92,636.01
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,863.91,628.37
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,848.71,618.44
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,830.04,606.25
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,805.55,590.56
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,777.83,571.99
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,745.95,550.31
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,711.2,526.19
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,671.86,498.18
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,630.24,467.85
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,585.03,433.86
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,538.15,397.76
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,487.81,359.16
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,436.47,318.51
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,382.14,274.36
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,328.0,229.28
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,272.51,182.77
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,218.4,137.98
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,163.84,96.06
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,108.31,59.34
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,58.7,45.04
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,49.77,37.5
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,44.53,32.93
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,39.38,28.22
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,31.63,20.93
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,23.98,10.38
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,12.2,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,12.98,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,23.92,11.84
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,32.0,21.79
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,40.12,29.5
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,46.67,35.55
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,52.94,41.14
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,70.1,47.59
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,114.82,70.64
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,162.26,102.8
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,215.93,144.32
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,269.68,187.53
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,332.54,238.8
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,385.91,283.87
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,439.49,327.99
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,489.74,368.19
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,539.09,406.37
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,584.83,440.91
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,628.71,473.02
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,668.69,501.43
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,706.13,527.3
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,740.57,551.06
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,772.24,572.48
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,798.63,589.34
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,821.86,603.37
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,827.12,605.51
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,824.08,600.94
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,803.14,584.2
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,780.49,566.23
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,796.1,578.23
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,806.94,586.81
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,809.13,589.06
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,807.52,588.79
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,804.82,588.23
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,797.33,584.34
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,773.81,568.59
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,747.2,550.6
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,692.07,511.68
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,637.65,472.86
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,634.82,472.22
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,618.3,460.83
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,578.06,430.46
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,532.43,395.35
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,481.85,356.59
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,429.28,315.13
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,377.7,273.01
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,325.85,229.57
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,271.5,183.93
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,218.68,140.11
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,161.64,96.01
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,111.26,62.89
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,63.0,48.93
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,53.17,40.62
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,46.96,35.17
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,40.76,29.51
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,32.31,21.55
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.03,8.66
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,12.2,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,13.38,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,22.69,10.52
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,32.56,22.24
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,42.44,31.53
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,50.62,39.06
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,58.54,46.14
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,76.79,54.1
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,118.44,77.18
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,164.35,108.07
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,221.88,151.97
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,273.48,194.18
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,329.03,239.96
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,380.32,282.48
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,432.29,324.38
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,482.34,363.56
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,532.09,401.13
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,572.84,430.88
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,610.6,457.36
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,650.6,484.89
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,685.29,508.01
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,724.53,534.14
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,762.31,558.65
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,785.23,573.8
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,817.48,594.02
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,835.44,604.65
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,850.05,613.19
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,859.64,618.95
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,865.8,622.55
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,866.87,623.66
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,864.54,622.63
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,856.76,618.1
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,845.66,611.43
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,826.87,600.53
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,805.15,587.55
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,781.17,571.21
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,749.37,549.46
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,724.34,534.28
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,699.3,518.38
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,659.64,490.77
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,618.24,461.31
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,573.08,427.36
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,526.68,391.67
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,477.38,354.85
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,426.34,315.38
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,373.65,272.61
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,321.48,229.31
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,268.04,184.68
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,216.25,141.86
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,164.95,101.96
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,116.71,69.61
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,70.04,48.56
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,57.95,44.76
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,50.11,37.85
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,42.14,30.61
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.11,19.58
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,20.54,7.12
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,11.41,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,11.8,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,20.94,8.78
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,32.45,22.04
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,43.76,32.57
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,57.07,44.57
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,69.67,55.7
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,85.99,61.66
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,127.98,84.0
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,171.34,114.06
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,218.88,151.03
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,269.33,192.19
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,318.81,232.92
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,367.48,272.82
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,417.53,312.92
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,465.08,350.11
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,512.94,386.43
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,558.34,420.27
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,602.14,452.11
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,642.94,480.94
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,682.74,508.35
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,715.88,531.12
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,746.54,551.78
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,761.78,561.84
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,783.68,575.91
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,801.03,586.95
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,815.27,595.95
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,824.74,602.07
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,831.03,606.14
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,832.6,607.33
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,830.95,606.48
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,815.26,596.38
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,810.82,593.99
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,792.17,582.3
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,783.29,577.36
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,759.0,561.43
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,732.07,542.99
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,701.93,521.74
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,662.06,493.58
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,631.31,472.26
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,596.33,447.15
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,554.13,415.1
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,510.19,380.96
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,462.0,344.14
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,413.39,305.76
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,362.18,263.87
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,309.07,219.67
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,256.6,175.74
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,206.13,133.94
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,155.95,95.0
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,109.32,63.79
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,65.88,44.75
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,55.8,42.73
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,46.1,34.25
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.48,27.34
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.12,18.62
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,19.7,5.98
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,11.02,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,11.41,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,20.4,7.79
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,30.91,20.54
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,41.39,30.32
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,51.75,39.7
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,61.69,48.5
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,75.7,52.37
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,116.72,72.9
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,162.79,104.21
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,212.63,142.48
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,261.91,183.56
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,313.18,226.51
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,363.72,268.52
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,414.98,310.07
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,463.59,348.62
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,510.43,384.77
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,554.5,418.15
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,596.8,449.35
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,632.29,474.56
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,664.78,497.02
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,698.98,521.01
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,731.27,543.27
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,757.13,560.8
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,780.26,576.27
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,798.06,588.21
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,812.81,597.88
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,823.24,604.56
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,830.47,609.18
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,833.8,611.63
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,820.01,602.63
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,817.11,600.97
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,810.76,596.99
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,796.54,588.21
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,779.18,577.34
